Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,1,7,15,50.0,5.0,0.85,5.15,5.5,0.0,0.0
2018,1,1,7,30,100.0,10.0,0.8,5.7,11.0,44.61,0.0
2018,1,1,7,45,251.5,19.5,0.8,6.25,39.0,142.44,0.0
2018,1,1,8,0,403.0,29.0,0.8,6.8,67.0,251.08,189.0
2018,1,1,8,15,490.0,36.0,0.85,7.35,105.0,326.74,265.13
2018,1,1,8,30,577.0,43.0,0.9,7.9,143.0,405.32,334.56
2018,1,1,8,45,493.0,60.0,1.0,8.45,160.5,407.91,340.04
2018,1,1,9,0,409.0,77.0,1.1,9.0,178.0,391.29,328.49
2018,1,1,9,15,411.0,89.5,1.2,9.7,205.0,426.48,357.79
2018,1,1,9,30,413.0,102.0,1.3,10.4,232.0,460.71,384.86
2018,1,1,9,45,448.5,108.5,1.4,11.1,263.0,512.97,425.85
2018,1,1,10,0,484.0,115.0,1.5,11.8,294.0,566.44,466.62
2018,1,1,10,15,494.5,122.5,1.55,12.25,317.0,600.5,491.44
2018,1,1,10,30,505.0,130.0,1.6,12.7,340.0,633.47,514.96
2018,1,1,10,45,506.5,137.5,1.7,13.2,357.0,656.96,531.37
2018,1,1,11,0,508.0,145.0,1.8,13.7,374.0,678.57,546.39
2018,1,1,11,15,513.5,149.0,1.8,14.05,386.5,697.71,559.13
2018,1,1,11,30,519.0,153.0,1.8,14.4,399.0,714.94,570.47
2018,1,1,11,45,519.5,155.0,1.75,14.75,404.0,722.84,574.63
2018,1,1,12,0,520.0,157.0,1.7,15.1,409.0,728.56,577.39
2018,1,1,12,15,495.5,162.5,1.65,15.35,402.5,711.97,564.05
2018,1,1,12,30,471.0,168.0,1.6,15.6,396.0,693.24,549.15
2018,1,1,12,45,483.5,162.0,1.55,15.8,392.5,694.55,550.04
2018,1,1,13,0,496.0,156.0,1.5,16.0,389.0,693.58,549.13
2018,1,1,13,15,530.5,142.0,1.45,16.1,384.0,701.01,554.51
2018,1,1,13,30,565.0,128.0,1.4,16.2,379.0,713.26,563.19
2018,1,1,13,45,577.0,118.0,1.35,16.3,363.5,699.0,552.72
2018,1,1,14,0,589.0,108.0,1.3,16.4,348.0,681.71,540.35
2018,1,1,14,15,551.0,106.0,1.2,16.15,318.0,628.28,501.64
2018,1,1,14,30,513.0,104.0,1.1,15.9,288.0,568.13,457.62
2018,1,1,14,45,459.0,100.5,1.0,15.6,253.0,503.02,408.14
2018,1,1,15,0,405.0,97.0,0.9,15.3,218.0,440.63,359.4
2018,1,1,15,15,375.5,86.0,0.9,15.3,186.5,389.11,318.56
2018,1,1,15,30,346.0,75.0,0.9,15.3,155.0,339.29,277.72
2018,1,1,15,45,336.5,62.5,0.95,13.85,128.0,301.58,246.85
2018,1,1,16,0,327.0,50.0,1.0,12.4,101.0,264.26,214.33
2018,1,1,16,15,232.0,38.5,1.05,12.0,69.0,186.59,145.89
2018,1,1,16,30,137.0,27.0,1.1,11.6,37.0,114.42,68.32
2018,1,1,16,45,90.5,16.0,1.1,11.2,20.5,48.81,0.0
2018,1,1,17,0,44.0,5.0,1.1,10.8,4.0,0.0,0.0
2018,1,1,17,15,22.0,2.5,1.15,10.5,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.3,9.45,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,9.3,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,2,7,15,13.5,3.0,1.1,6.1,3.0,0.0,0.0
2018,1,2,7,30,27.0,6.0,1.2,6.5,6.0,14.82,0.0
2018,1,2,7,45,53.0,20.0,1.25,6.95,23.5,52.87,0.0
2018,1,2,8,0,79.0,34.0,1.3,7.4,41.0,93.03,68.0
2018,1,2,8,15,114.5,49.0,1.6,7.9,65.5,132.74,107.16
2018,1,2,8,30,150.0,64.0,1.9,8.4,90.0,176.09,146.53
2018,1,2,8,45,193.0,77.5,2.15,8.85,120.0,225.39,190.46
2018,1,2,9,0,236.0,91.0,2.4,9.3,150.0,278.67,237.03
2018,1,2,9,15,279.0,102.5,2.45,9.8,182.5,332.76,283.15
2018,1,2,9,30,322.0,114.0,2.5,10.3,215.0,390.02,330.77
2018,1,2,9,45,282.0,131.0,2.55,10.8,226.5,391.62,330.47
2018,1,2,10,0,242.0,148.0,2.6,11.3,238.0,389.49,327.02
2018,1,2,10,15,191.5,163.0,2.65,11.7,237.5,354.53,296.89
2018,1,2,10,30,141.0,178.0,2.7,12.1,237.0,333.22,277.45
2018,1,2,10,45,83.0,167.5,2.75,12.5,202.5,250.03,207.44
2018,1,2,11,0,25.0,157.0,2.8,12.9,168.0,183.14,149.82
2018,1,2,11,15,32.0,174.0,2.75,13.2,189.0,210.33,172.32
2018,1,2,11,30,39.0,191.0,2.7,13.5,210.0,238.21,194.96
2018,1,2,11,45,72.5,202.0,2.65,13.8,237.5,284.6,233.52
2018,1,2,12,0,106.0,213.0,2.6,14.1,265.0,331.69,272.0
2018,1,2,12,15,95.0,212.0,2.55,14.2,258.5,319.63,261.59
2018,1,2,12,30,84.0,211.0,2.5,14.3,252.0,307.59,251.45
2018,1,2,12,45,50.0,187.0,2.5,14.4,211.5,243.48,198.63
2018,1,2,13,0,16.0,163.0,2.5,14.5,171.0,165.2,133.48
2018,1,2,13,15,8.0,141.0,2.45,14.45,145.0,134.27,107.83
2018,1,2,13,30,0.0,119.0,2.4,14.4,119.0,104.39,82.72
2018,1,2,13,45,0.0,112.5,2.4,14.35,112.5,98.34,77.81
2018,1,2,14,0,0.0,106.0,2.4,14.3,106.0,92.39,72.94
2018,1,2,14,15,5.5,112.0,2.25,14.0,114.0,104.22,83.34
2018,1,2,14,30,11.0,118.0,2.1,13.7,122.0,116.55,94.11
2018,1,2,14,45,5.5,84.5,1.95,13.45,86.5,77.38,60.91
2018,1,2,15,0,0.0,51.0,1.8,13.2,51.0,42.19,30.75
2018,1,2,15,15,0.0,45.0,1.8,13.2,45.0,37.2,26.46
2018,1,2,15,30,0.0,39.0,1.8,13.2,39.0,32.21,22.1
2018,1,2,15,45,0.0,32.0,1.45,11.7,32.0,26.41,17.1
2018,1,2,16,0,0.0,25.0,1.1,10.2,25.0,20.61,12.02
2018,1,2,16,15,0.0,18.5,1.1,9.65,18.5,15.24,7.09
2018,1,2,16,30,0.0,12.0,1.1,9.1,12.0,9.87,1.16
2018,1,2,16,45,3.5,7.0,1.15,8.55,7.0,7.34,0.0
2018,1,2,17,0,7.0,2.0,1.2,8.0,2.0,1.71,0.0
2018,1,2,17,15,3.5,1.0,1.2,8.05,1.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,5.35,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,5.6,2.0,1.71,0.0
2018,1,3,7,45,0.0,4.0,0.9,5.9,4.0,3.28,0.0
2018,1,3,8,0,0.0,6.0,0.8,6.2,6.0,4.92,0.0
2018,1,3,8,15,0.0,8.0,0.8,6.6,8.0,6.56,0.0
2018,1,3,8,30,0.0,10.0,0.8,7.0,10.0,8.21,1.52
2018,1,3,8,45,0.0,14.0,0.8,7.4,14.0,11.51,4.48
2018,1,3,9,0,0.0,18.0,0.8,7.8,18.0,14.81,7.43
2018,1,3,9,15,0.0,36.5,0.9,8.0,36.5,30.13,20.93
2018,1,3,9,30,0.0,55.0,1.0,8.2,55.0,45.52,34.38
2018,1,3,9,45,0.0,76.0,1.15,8.4,76.0,64.16,50.52
2018,1,3,10,0,0.0,97.0,1.3,8.6,97.0,84.49,67.95
2018,1,3,10,15,0.0,100.5,1.45,8.65,100.5,87.21,70.14
2018,1,3,10,30,0.0,104.0,1.6,8.7,104.0,90.06,72.47
2018,1,3,10,45,0.0,100.0,1.7,8.8,100.0,85.59,68.52
2018,1,3,11,0,0.0,96.0,1.8,8.9,96.0,81.39,64.82
2018,1,3,11,15,0.0,96.0,1.75,8.95,96.0,81.19,64.57
2018,1,3,11,30,0.0,96.0,1.7,9.0,96.0,81.04,64.38
2018,1,3,11,45,0.0,79.0,1.65,9.1,79.0,65.58,51.08
2018,1,3,12,0,0.0,62.0,1.6,9.2,62.0,51.39,38.87
2018,1,3,12,15,0.0,55.0,1.6,9.2,55.0,45.56,33.86
2018,1,3,12,30,0.0,48.0,1.6,9.2,48.0,39.74,28.84
2018,1,3,12,45,0.0,43.5,1.6,9.25,43.5,35.99,25.62
2018,1,3,13,0,0.0,39.0,1.6,9.3,39.0,32.25,22.39
2018,1,3,13,15,0.0,44.5,1.85,9.35,44.5,36.81,26.36
2018,1,3,13,30,0.0,50.0,2.1,9.4,50.0,41.38,30.33
2018,1,3,13,45,0.0,47.5,2.35,9.4,47.5,39.3,28.56
2018,1,3,14,0,0.0,45.0,2.6,9.4,45.0,37.21,26.79
2018,1,3,14,15,0.0,46.0,2.7,9.4,46.0,38.03,27.55
2018,1,3,14,30,0.0,47.0,2.8,9.4,47.0,38.86,28.31
2018,1,3,14,45,0.0,39.0,2.85,9.4,39.0,32.21,22.54
2018,1,3,15,0,0.0,31.0,2.9,9.4,31.0,25.57,16.76
2018,1,3,15,15,0.0,33.5,2.9,9.4,33.5,27.64,18.55
2018,1,3,15,30,0.0,36.0,2.9,9.4,36.0,29.72,20.3
2018,1,3,15,45,0.0,29.5,1.9,8.65,29.5,24.33,15.55
2018,1,3,16,0,0.0,23.0,0.9,7.9,23.0,18.95,10.76
2018,1,3,16,15,0.0,17.5,0.9,7.8,17.5,14.41,6.52
2018,1,3,16,30,0.0,12.0,0.9,7.7,12.0,9.87,1.42
2018,1,3,16,45,3.5,6.5,0.85,7.55,6.5,6.92,0.0
2018,1,3,17,0,7.0,1.0,0.8,7.4,1.0,0.85,0.0
2018,1,3,17,15,3.5,0.5,0.85,7.35,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,4,7,15,11.0,2.5,1.9,7.4,2.5,0.0,0.0
2018,1,4,7,30,22.0,5.0,2.1,7.9,5.0,12.09,0.0
2018,1,4,7,45,21.5,17.0,2.25,8.4,18.0,29.52,0.0
2018,1,4,8,0,21.0,29.0,2.4,8.9,31.0,39.97,25.96
2018,1,4,8,15,31.5,44.0,2.4,9.2,48.5,62.6,47.57
2018,1,4,8,30,42.0,59.0,2.4,9.5,66.0,85.79,68.59
2018,1,4,8,45,77.5,69.0,2.35,9.85,86.5,129.13,107.06
2018,1,4,9,0,113.0,79.0,2.3,10.2,107.0,166.45,140.2
2018,1,4,9,15,136.5,97.5,2.25,10.7,136.5,209.83,177.52
2018,1,4,9,30,160.0,116.0,2.2,11.2,166.0,254.94,215.5
2018,1,4,9,45,213.0,129.5,2.15,11.75,204.0,334.39,281.32
2018,1,4,10,0,266.0,143.0,2.1,12.3,242.0,402.02,335.9
2018,1,4,10,15,281.0,152.0,2.3,13.25,263.5,434.02,360.32
2018,1,4,10,30,296.0,161.0,2.5,14.2,285.0,466.14,384.6
2018,1,4,10,45,191.5,168.5,2.65,15.15,250.5,367.98,303.12
2018,1,4,11,0,87.0,176.0,2.8,16.1,216.0,264.36,216.08
2018,1,4,11,15,66.0,179.0,2.95,16.65,210.0,248.51,202.26
2018,1,4,11,30,45.0,182.0,3.1,17.2,204.0,232.06,187.67
2018,1,4,11,45,59.5,190.0,3.25,17.75,219.0,256.04,207.16
2018,1,4,12,0,74.0,198.0,3.4,18.3,234.0,280.36,226.66
2018,1,4,12,15,93.0,200.5,3.4,18.45,246.0,302.15,244.53
2018,1,4,12,30,112.0,203.0,3.4,18.6,258.0,344.37,278.29
2018,1,4,12,45,320.5,169.0,3.4,18.75,322.5,523.14,423.92
2018,1,4,13,0,529.0,135.0,3.4,18.9,387.0,699.96,559.86
2018,1,4,13,15,500.5,141.5,3.35,18.85,373.5,673.32,539.16
2018,1,4,13,30,472.0,148.0,3.3,18.8,360.0,645.35,518.31
2018,1,4,13,45,434.5,135.5,3.25,18.75,323.5,585.12,473.03
2018,1,4,14,0,397.0,123.0,3.2,18.7,287.0,524.92,427.23
2018,1,4,14,15,438.0,106.5,2.85,18.4,276.0,526.64,429.89
2018,1,4,14,30,479.0,90.0,2.5,18.1,265.0,533.81,435.56
2018,1,4,14,45,533.0,78.5,2.2,17.8,256.0,543.39,442.81
2018,1,4,15,0,587.0,67.0,1.9,17.5,247.0,546.96,444.95
2018,1,4,15,15,577.0,60.5,1.9,17.5,218.0,506.1,412.75
2018,1,4,15,30,567.0,54.0,1.9,17.5,189.0,464.58,378.52
2018,1,4,15,45,399.5,50.0,1.5,16.05,136.5,330.48,269.64
2018,1,4,16,0,232.0,46.0,1.1,14.6,84.0,206.83,166.93
2018,1,4,16,15,120.0,33.0,1.1,14.15,52.5,109.42,84.37
2018,1,4,16,30,8.0,20.0,1.1,13.7,21.0,21.63,9.9
2018,1,4,16,45,6.0,11.0,1.15,13.2,11.5,11.75,0.0
2018,1,4,17,0,4.0,2.0,1.2,12.7,2.0,3.07,0.0
2018,1,4,17,15,2.0,1.0,1.2,12.4,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,5,7,15,12.5,2.0,1.25,11.3,2.0,0.0,0.0
2018,1,5,7,30,25.0,4.0,1.3,11.7,4.0,12.26,0.0
2018,1,5,7,45,22.5,8.5,1.35,12.05,9.5,21.61,0.0
2018,1,5,8,0,20.0,13.0,1.4,12.4,15.0,23.39,12.69
2018,1,5,8,15,59.5,33.0,1.5,12.75,42.5,69.31,52.77
2018,1,5,8,30,99.0,53.0,1.6,13.1,70.0,119.07,96.27
2018,1,5,8,45,125.5,69.0,1.7,13.45,96.5,170.53,140.8
2018,1,5,9,0,152.0,85.0,1.8,13.8,123.0,213.34,177.64
2018,1,5,9,15,79.0,80.0,1.75,13.95,100.0,145.91,120.48
2018,1,5,9,30,6.0,75.0,1.7,14.1,77.0,68.46,53.17
2018,1,5,9,45,3.0,92.0,1.65,14.2,93.0,82.69,65.15
2018,1,5,10,0,0.0,109.0,1.6,14.3,109.0,96.97,76.94
2018,1,5,10,15,0.0,111.5,1.6,14.45,111.5,98.45,78.0
2018,1,5,10,30,0.0,114.0,1.6,14.6,114.0,100.16,79.26
2018,1,5,10,45,0.0,98.0,1.6,14.75,98.0,83.58,65.22
2018,1,5,11,0,0.0,82.0,1.6,14.9,82.0,68.14,52.17
2018,1,5,11,15,0.0,93.0,1.65,15.0,93.0,78.29,60.63
2018,1,5,11,30,0.0,104.0,1.7,15.1,104.0,88.65,69.2
2018,1,5,11,45,10.5,131.0,1.75,15.2,136.0,125.43,100.18
2018,1,5,12,0,21.0,158.0,1.8,15.3,168.0,163.76,132.04
2018,1,5,12,15,12.0,121.0,1.85,15.25,126.5,116.76,92.91
2018,1,5,12,30,3.0,84.0,1.9,15.2,85.0,72.7,55.9
2018,1,5,12,45,4.5,100.5,2.0,15.2,102.5,89.56,70.15
2018,1,5,13,0,6.0,117.0,2.1,15.2,120.0,107.17,84.92
2018,1,5,13,15,15.0,127.0,2.05,15.1,134.0,126.0,101.06
2018,1,5,13,30,24.0,137.0,2.0,15.0,148.0,157.82,127.87
2018,1,5,13,45,24.5,126.0,2.0,14.85,136.5,145.73,118.05
2018,1,5,14,0,25.0,115.0,2.0,14.7,125.0,133.74,108.35
2018,1,5,14,15,34.0,110.5,1.85,14.45,123.5,136.5,111.25
2018,1,5,14,30,43.0,106.0,1.7,14.2,122.0,138.81,113.68
2018,1,5,14,45,21.5,86.5,1.5,13.95,94.5,99.24,79.81
2018,1,5,15,0,0.0,67.0,1.3,13.7,67.0,56.16,42.61
2018,1,5,15,15,0.0,54.5,1.3,13.7,54.5,45.12,33.2
2018,1,5,15,30,0.0,42.0,1.3,13.7,42.0,34.71,24.22
2018,1,5,15,45,0.0,33.5,1.2,13.05,33.5,27.65,18.1
2018,1,5,16,0,0.0,25.0,1.1,12.4,25.0,20.61,11.93
2018,1,5,16,15,0.0,18.0,1.2,12.15,18.0,14.82,6.73
2018,1,5,16,30,0.0,11.0,1.3,11.9,11.0,9.04,1.06
2018,1,5,16,45,0.0,6.0,1.45,11.7,6.0,5.12,0.0
2018,1,5,17,0,0.0,1.0,1.6,11.5,1.0,0.85,0.0
2018,1,5,17,15,0.0,0.5,1.8,11.35,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,6,7,15,21.0,3.0,1.2,6.5,3.0,0.0,0.0
2018,1,6,7,30,42.0,6.0,1.3,7.1,6.0,19.92,0.0
2018,1,6,7,45,63.5,19.5,1.4,7.7,23.5,55.74,0.0
2018,1,6,8,0,85.0,33.0,1.5,8.3,41.0,93.09,67.83
2018,1,6,8,15,309.0,39.5,1.55,8.7,90.0,233.25,190.31
2018,1,6,8,30,533.0,46.0,1.6,9.1,139.0,385.18,319.55
2018,1,6,8,45,633.5,46.0,1.7,9.5,184.0,469.93,392.08
2018,1,6,9,0,734.0,46.0,1.8,9.9,229.0,567.52,472.63
2018,1,6,9,15,732.0,53.5,1.85,10.3,260.5,608.87,504.67
2018,1,6,9,30,730.0,61.0,1.9,10.7,292.0,647.92,533.96
2018,1,6,9,45,757.5,64.5,1.9,11.15,327.0,702.94,574.01
2018,1,6,10,0,785.0,68.0,1.9,11.6,362.0,757.52,612.45
2018,1,6,10,15,802.0,70.0,2.0,11.95,389.5,800.41,642.56
2018,1,6,10,30,819.0,72.0,2.1,12.3,417.0,841.45,671.04
2018,1,6,10,45,851.0,70.0,2.2,12.7,444.0,888.78,703.56
2018,1,6,11,0,883.0,68.0,2.3,13.1,471.0,924.16,727.24
2018,1,6,11,15,891.0,67.5,2.3,13.35,485.5,946.35,741.05
2018,1,6,11,30,899.0,67.0,2.3,13.6,500.0,965.37,752.8
2018,1,6,11,45,903.5,67.5,2.3,13.85,508.0,979.03,760.94
2018,1,6,12,0,908.0,68.0,2.3,14.1,516.0,989.19,766.84
2018,1,6,12,15,907.5,68.5,2.25,14.2,516.0,990.89,766.96
2018,1,6,12,30,907.0,69.0,2.2,14.3,516.0,988.97,764.86
2018,1,6,12,45,902.0,69.5,2.1,14.45,508.0,979.09,756.76
2018,1,6,13,0,897.0,70.0,2.0,14.6,500.0,965.74,746.52
2018,1,6,13,15,890.0,69.0,1.9,14.55,484.5,945.09,731.97
2018,1,6,13,30,883.0,68.0,1.8,14.5,469.0,921.26,715.38
2018,1,6,13,45,872.0,66.5,1.7,14.5,447.0,890.09,693.61
2018,1,6,14,0,861.0,65.0,1.6,14.5,425.0,856.26,669.99
2018,1,6,14,15,844.5,63.0,1.6,14.3,396.0,823.21,648.45
2018,1,6,14,30,828.0,61.0,1.6,14.1,367.0,779.1,618.59
2018,1,6,14,45,787.5,60.0,1.55,13.95,329.5,715.85,573.59
2018,1,6,15,0,747.0,59.0,1.5,13.8,292.0,652.97,527.9
2018,1,6,15,15,726.5,55.0,1.5,13.8,257.5,601.31,489.45
2018,1,6,15,30,706.0,51.0,1.5,13.8,223.0,549.29,448.32
2018,1,6,15,45,650.5,46.5,1.15,12.45,182.5,475.28,387.48
2018,1,6,16,0,595.0,42.0,0.8,11.1,142.0,404.73,327.11
2018,1,6,16,15,502.5,35.0,0.85,10.65,103.0,323.26,256.13
2018,1,6,16,30,410.0,28.0,0.9,10.2,64.0,245.56,174.42
2018,1,6,16,45,252.5,18.5,0.9,9.8,36.5,134.57,0.0
2018,1,6,17,0,95.0,9.0,0.9,9.4,9.0,40.31,0.0
2018,1,6,17,15,47.5,4.5,0.9,9.2,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,1,7,7,15,9.5,2.5,1.65,4.7,2.5,0.0,0.0
2018,1,7,7,30,19.0,5.0,1.6,4.8,5.0,10.93,0.0
2018,1,7,7,45,9.5,16.0,1.6,4.9,16.0,18.72,0.0
2018,1,7,8,0,0.0,27.0,1.6,5.0,27.0,23.67,13.38
2018,1,7,8,15,1.0,41.0,1.55,5.1,41.0,37.66,26.77
2018,1,7,8,30,2.0,55.0,1.5,5.2,55.0,51.41,39.33
2018,1,7,8,45,7.0,71.5,1.4,5.3,73.0,70.67,56.66
2018,1,7,9,0,12.0,88.0,1.3,5.4,91.0,90.36,74.22
2018,1,7,9,15,7.5,92.0,1.35,5.6,94.0,89.15,73.12
2018,1,7,9,30,3.0,96.0,1.4,5.8,97.0,88.26,72.17
2018,1,7,9,45,1.5,94.5,1.45,6.0,95.0,84.0,68.3
2018,1,7,10,0,0.0,93.0,1.5,6.2,93.0,80.24,64.84
2018,1,7,10,15,0.0,100.5,1.55,6.55,100.5,87.03,70.55
2018,1,7,10,30,0.0,108.0,1.6,6.9,108.0,93.91,76.27
2018,1,7,10,45,0.0,100.5,1.65,7.25,100.5,85.95,69.2
2018,1,7,11,0,0.0,93.0,1.7,7.6,93.0,78.43,62.56
2018,1,7,11,15,0.0,92.5,1.65,8.15,92.5,77.78,61.81
2018,1,7,11,30,0.0,92.0,1.6,8.7,92.0,77.19,61.13
2018,1,7,11,45,0.0,98.5,1.55,9.25,98.5,83.22,66.11
2018,1,7,12,0,0.0,105.0,1.5,9.8,105.0,89.35,71.14
2018,1,7,12,15,0.0,105.0,1.45,10.15,105.0,89.33,71.01
2018,1,7,12,30,0.0,105.0,1.4,10.5,105.0,89.36,70.94
2018,1,7,12,45,0.0,108.0,1.35,10.85,108.0,92.32,73.38
2018,1,7,13,0,0.0,111.0,1.3,11.2,111.0,95.39,75.9
2018,1,7,13,15,0.5,117.5,1.25,11.35,117.5,102.53,81.96
2018,1,7,13,30,1.0,124.0,1.2,11.5,124.0,109.98,88.27
2018,1,7,13,45,0.5,124.5,1.1,11.65,124.5,110.65,88.83
2018,1,7,14,0,0.0,125.0,1.0,11.8,125.0,111.59,89.65
2018,1,7,14,15,2.5,118.5,0.9,11.55,119.5,107.92,86.87
2018,1,7,14,30,5.0,112.0,0.8,11.3,114.0,104.26,84.08
2018,1,7,14,45,3.0,103.5,0.65,11.1,104.5,94.9,76.21
2018,1,7,15,0,1.0,95.0,0.5,10.9,95.0,85.85,68.55
2018,1,7,15,15,0.5,84.5,0.5,10.9,84.5,75.99,60.12
2018,1,7,15,30,0.0,74.0,0.5,10.9,74.0,66.31,51.74
2018,1,7,15,45,0.0,60.0,0.7,10.0,60.0,53.12,40.37
2018,1,7,16,0,0.0,46.0,0.9,9.1,46.0,39.93,28.79
2018,1,7,16,15,0.0,34.0,0.9,8.9,34.0,28.94,18.89
2018,1,7,16,30,0.0,22.0,0.9,8.7,22.0,18.17,8.5
2018,1,7,16,45,11.5,13.5,0.9,8.5,13.5,16.42,0.0
2018,1,7,17,0,23.0,5.0,0.9,8.3,5.0,12.2,0.0
2018,1,7,17,15,11.5,2.5,0.9,8.2,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,8.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,7.75,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,7.65,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,7.6,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,7.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,8.1,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,8.3,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,1.65,8.5,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,1.8,8.7,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,1.95,8.95,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,2.1,9.2,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,2.25,9.4,8.5,6.98,0.43
2018,1,8,9,0,0.0,10.0,2.4,9.6,10.0,8.22,1.54
2018,1,8,9,15,0.0,11.5,2.55,9.8,11.5,9.46,2.63
2018,1,8,9,30,0.0,13.0,2.7,10.0,13.0,10.7,3.71
2018,1,8,9,45,0.0,17.5,2.85,10.25,17.5,14.41,6.94
2018,1,8,10,0,0.0,22.0,3.0,10.5,22.0,18.14,10.16
2018,1,8,10,15,0.0,30.0,3.0,10.6,30.0,24.76,15.89
2018,1,8,10,30,0.0,38.0,3.0,10.7,38.0,31.4,21.59
2018,1,8,10,45,0.0,42.5,2.95,10.8,42.5,35.15,24.78
2018,1,8,11,0,0.0,47.0,2.9,10.9,47.0,38.89,27.96
2018,1,8,11,15,0.0,45.0,2.85,11.0,45.0,37.24,26.49
2018,1,8,11,30,0.0,43.0,2.8,11.1,43.0,35.58,25.03
2018,1,8,11,45,0.0,51.5,2.7,11.2,51.5,42.65,31.07
2018,1,8,12,0,0.0,60.0,2.6,11.3,60.0,49.73,37.09
2018,1,8,12,15,0.0,51.5,2.45,11.4,51.5,42.65,31.02
2018,1,8,12,30,0.0,43.0,2.3,11.5,43.0,35.58,24.97
2018,1,8,12,45,0.0,41.5,2.15,11.6,41.5,34.34,23.9
2018,1,8,13,0,0.0,40.0,2.0,11.7,40.0,33.09,22.84
2018,1,8,13,15,0.0,35.0,1.8,11.75,35.0,28.93,19.29
2018,1,8,13,30,0.0,30.0,1.6,11.8,30.0,24.78,15.75
2018,1,8,13,45,0.0,27.5,1.4,11.8,27.5,22.71,13.99
2018,1,8,14,0,0.0,25.0,1.2,11.8,25.0,20.63,12.23
2018,1,8,14,15,0.0,33.0,1.15,11.65,33.0,27.25,18.0
2018,1,8,14,30,0.0,41.0,1.1,11.5,41.0,33.88,23.78
2018,1,8,14,45,0.0,37.0,1.0,11.4,37.0,30.55,20.94
2018,1,8,15,0,0.0,33.0,0.9,11.3,33.0,27.23,18.09
2018,1,8,15,15,0.0,21.5,0.9,11.3,21.5,17.71,9.8
2018,1,8,15,30,0.0,10.0,0.9,11.3,10.0,8.22,1.51
2018,1,8,15,45,1.5,18.0,0.95,10.9,18.5,15.73,8.05
2018,1,8,16,0,3.0,26.0,1.0,10.5,27.0,23.12,14.32
2018,1,8,16,15,1.5,19.5,1.0,10.4,20.0,16.82,8.6
2018,1,8,16,30,0.0,13.0,1.0,10.3,13.0,10.69,2.75
2018,1,8,16,45,0.0,7.5,1.0,10.2,7.5,6.16,0.0
2018,1,8,17,0,0.0,2.0,1.0,10.1,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,1.0,10.1,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,9,7,15,1.0,1.5,0.9,10.15,1.5,0.0,0.0
2018,1,9,7,30,2.0,3.0,1.0,10.5,3.0,3.26,0.0
2018,1,9,7,45,1.0,9.5,1.1,10.85,9.5,8.22,0.0
2018,1,9,8,0,0.0,16.0,1.2,11.2,16.0,13.18,4.77
2018,1,9,8,15,0.0,23.0,1.25,11.5,23.0,18.96,10.35
2018,1,9,8,30,0.0,30.0,1.3,11.8,30.0,24.75,15.57
2018,1,9,8,45,0.0,39.0,1.35,12.1,39.0,32.22,22.16
2018,1,9,9,0,0.0,48.0,1.4,12.4,48.0,39.71,28.7
2018,1,9,9,15,0.0,59.0,1.3,12.6,59.0,48.87,36.61
2018,1,9,9,30,0.0,70.0,1.2,12.8,70.0,58.84,45.12
2018,1,9,9,45,0.0,92.0,1.1,12.95,92.0,80.1,63.15
2018,1,9,10,0,0.0,114.0,1.0,13.1,114.0,101.98,81.46
2018,1,9,10,15,2.0,121.0,0.8,13.1,122.0,109.86,87.93
2018,1,9,10,30,4.0,128.0,0.6,13.1,130.0,118.0,94.59
2018,1,9,10,45,14.5,142.0,0.45,13.1,149.0,141.58,114.33
2018,1,9,11,0,25.0,156.0,0.3,13.1,168.0,180.69,146.32
2018,1,9,11,15,24.5,156.5,0.4,13.1,168.5,180.39,145.85
2018,1,9,11,30,24.0,157.0,0.5,13.1,169.0,180.22,145.74
2018,1,9,11,45,12.0,141.5,0.65,13.1,147.5,137.32,110.23
2018,1,9,12,0,0.0,126.0,0.8,13.1,126.0,109.78,87.05
2018,1,9,12,15,0.0,98.0,0.95,13.1,98.0,82.62,64.47
2018,1,9,12,30,0.0,70.0,1.1,13.1,70.0,58.07,43.86
2018,1,9,12,45,0.0,71.5,1.25,13.1,71.5,59.32,44.96
2018,1,9,13,0,0.0,73.0,1.4,13.1,73.0,60.57,46.05
2018,1,9,13,15,0.0,84.0,1.45,13.05,84.0,69.82,53.92
2018,1,9,13,30,0.0,95.0,1.5,13.0,95.0,80.27,62.82
2018,1,9,13,45,2.5,93.0,1.55,12.95,94.0,80.89,63.54
2018,1,9,14,0,5.0,91.0,1.6,12.9,93.0,81.45,64.23
2018,1,9,14,15,2.5,62.5,1.5,12.8,63.5,53.92,40.81
2018,1,9,14,30,0.0,34.0,1.4,12.7,34.0,28.07,18.62
2018,1,9,14,45,8.5,51.5,1.3,12.55,54.0,49.29,37.29
2018,1,9,15,0,17.0,69.0,1.2,12.4,74.0,76.28,60.73
2018,1,9,15,15,8.5,41.5,1.2,12.4,44.0,40.28,29.49
2018,1,9,15,30,0.0,14.0,1.2,12.4,14.0,11.51,4.34
2018,1,9,15,45,61.0,18.0,0.95,11.9,29.0,60.67,48.02
2018,1,9,16,0,122.0,22.0,0.7,11.4,44.0,107.97,87.96
2018,1,9,16,15,61.0,13.5,0.7,11.15,24.5,57.58,43.3
2018,1,9,16,30,0.0,5.0,0.7,10.9,5.0,4.1,0.0
2018,1,9,16,45,3.0,4.0,0.7,10.65,4.0,4.57,0.0
2018,1,9,17,0,6.0,3.0,0.7,10.4,3.0,4.64,0.0
2018,1,9,17,15,3.0,1.5,0.75,10.2,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,10,7,15,10.5,2.0,1.85,7.15,2.0,0.0,0.0
2018,1,10,7,30,21.0,4.0,1.9,7.5,4.0,10.68,0.0
2018,1,10,7,45,20.5,17.5,1.9,7.85,18.5,29.44,0.0
2018,1,10,8,0,20.0,31.0,1.9,8.2,33.0,41.99,27.91
2018,1,10,8,15,38.5,48.5,1.95,8.45,54.5,72.08,55.82
2018,1,10,8,30,57.0,66.0,2.0,8.7,76.0,103.32,83.95
2018,1,10,8,45,87.5,82.5,2.1,8.95,102.5,152.87,127.66
2018,1,10,9,0,118.0,99.0,2.2,9.2,129.0,195.54,165.16
2018,1,10,9,15,147.5,114.5,2.25,9.35,158.0,238.82,202.68
2018,1,10,9,30,177.0,130.0,2.3,9.5,187.0,284.51,241.59
2018,1,10,9,45,158.0,143.5,2.3,9.65,198.5,291.5,246.6
2018,1,10,10,0,139.0,157.0,2.3,9.8,210.0,296.86,250.13
2018,1,10,10,15,121.5,167.5,2.35,9.9,216.0,298.03,250.22
2018,1,10,10,30,104.0,178.0,2.4,10.0,222.0,298.0,249.25
2018,1,10,10,45,119.0,189.0,2.4,10.05,242.0,327.12,273.16
2018,1,10,11,0,134.0,200.0,2.4,10.1,262.0,356.77,297.16
2018,1,10,11,15,90.0,185.5,2.4,10.2,227.5,278.0,231.49
2018,1,10,11,30,46.0,171.0,2.4,10.3,193.0,218.04,180.53
2018,1,10,11,45,23.0,150.0,2.4,10.35,161.0,170.71,140.33
2018,1,10,12,0,0.0,129.0,2.4,10.4,129.0,112.7,90.61
2018,1,10,12,15,0.0,123.5,2.35,10.45,123.5,107.19,86.01
2018,1,10,12,30,0.0,118.0,2.3,10.5,118.0,101.8,81.46
2018,1,10,12,45,0.0,125.5,2.3,10.55,125.5,109.32,87.83
2018,1,10,13,0,0.0,133.0,2.3,10.6,133.0,117.09,94.41
2018,1,10,13,15,0.0,122.0,2.2,10.7,122.0,106.31,85.33
2018,1,10,13,30,0.0,111.0,2.1,10.8,111.0,95.72,76.44
2018,1,10,13,45,6.5,109.5,2.05,10.85,112.5,100.57,80.95
2018,1,10,14,0,13.0,108.0,2.0,10.9,114.0,105.19,85.26
2018,1,10,14,15,111.0,89.0,1.9,10.95,132.0,191.22,161.82
2018,1,10,14,30,209.0,70.0,1.8,11.0,150.0,277.49,236.15
2018,1,10,14,45,218.0,59.5,1.7,11.0,136.0,262.63,223.68
2018,1,10,15,0,227.0,49.0,1.6,11.0,122.0,246.24,210.12
2018,1,10,15,15,203.5,41.5,1.6,11.0,101.0,209.72,178.7
2018,1,10,15,30,180.0,34.0,1.6,11.0,80.0,174.6,148.0
2018,1,10,15,45,174.5,31.0,1.2,10.6,69.0,159.23,133.73
2018,1,10,16,0,169.0,28.0,0.8,10.2,58.0,144.34,119.2
2018,1,10,16,15,110.5,20.0,0.8,10.0,37.5,94.52,74.76
2018,1,10,16,30,52.0,12.0,0.8,9.8,17.0,50.06,34.54
2018,1,10,16,45,26.0,6.5,0.8,9.6,9.0,19.88,0.0
2018,1,10,17,0,0.0,1.0,0.8,9.4,1.0,0.85,0.0
2018,1,10,17,15,0.0,0.5,0.8,9.35,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,9.45,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,1,11,7,15,11.0,2.5,0.5,9.45,2.5,0.0,0.0
2018,1,11,7,30,22.0,5.0,0.6,9.6,5.0,11.84,0.0
2018,1,11,7,45,22.5,19.0,0.7,9.8,20.0,32.51,0.0
2018,1,11,8,0,23.0,33.0,0.8,10.0,35.0,46.47,31.37
2018,1,11,8,15,43.5,50.0,0.95,10.35,56.5,76.7,59.33
2018,1,11,8,30,64.0,67.0,1.1,10.7,78.0,118.17,95.8
2018,1,11,8,45,90.0,84.0,1.25,11.0,104.0,156.19,129.25
2018,1,11,9,0,116.0,101.0,1.4,11.3,130.0,196.64,164.33
2018,1,11,9,15,182.5,112.0,1.45,11.65,166.5,273.56,229.61
2018,1,11,9,30,249.0,123.0,1.5,12.0,203.0,343.43,287.67
2018,1,11,9,45,152.5,135.5,1.6,12.3,186.0,276.1,230.49
2018,1,11,10,0,56.0,148.0,1.7,12.6,169.0,200.33,165.37
2018,1,11,10,15,30.5,143.5,1.6,13.0,155.0,172.15,140.95
2018,1,11,10,30,5.0,139.0,1.5,13.4,141.0,130.41,104.93
2018,1,11,10,45,11.0,146.5,1.45,13.8,151.5,142.96,115.39
2018,1,11,11,0,17.0,154.0,1.4,14.2,162.0,155.93,125.99
2018,1,11,11,15,93.5,185.0,1.3,14.5,230.5,280.4,229.49
2018,1,11,11,30,170.0,216.0,1.2,14.8,299.0,414.46,335.27
2018,1,11,11,45,204.5,218.0,1.05,15.1,319.5,451.8,362.64
2018,1,11,12,0,239.0,220.0,0.9,15.4,340.0,489.15,390.05
2018,1,11,12,15,197.5,223.0,0.95,15.55,322.5,452.72,361.11
2018,1,11,12,30,156.0,226.0,1.0,15.7,305.0,415.72,332.09
2018,1,11,12,45,146.0,221.0,1.05,15.85,294.0,398.84,319.35
2018,1,11,13,0,136.0,216.0,1.1,16.0,283.0,381.77,306.26
2018,1,11,13,15,282.0,191.0,1.2,15.9,324.5,507.71,407.56
2018,1,11,13,30,428.0,166.0,1.3,15.8,366.0,628.8,500.92
2018,1,11,13,45,512.5,141.0,1.4,15.75,369.5,665.78,530.08
2018,1,11,14,0,597.0,116.0,1.5,15.7,373.0,705.37,560.31
2018,1,11,14,15,617.5,103.5,1.45,15.5,354.5,689.94,549.41
2018,1,11,14,30,638.0,91.0,1.4,15.3,336.0,670.69,536.21
2018,1,11,14,45,690.5,75.5,1.35,15.1,319.0,668.96,535.81
2018,1,11,15,0,743.0,60.0,1.3,14.9,302.0,656.72,527.24
2018,1,11,15,15,703.0,57.5,1.3,14.9,264.0,593.22,480.05
2018,1,11,15,30,663.0,55.0,1.3,14.9,226.0,530.94,431.86
2018,1,11,15,45,570.0,52.5,1.0,13.85,181.5,442.67,360.32
2018,1,11,16,0,477.0,50.0,0.7,12.8,137.0,357.24,289.19
2018,1,11,16,15,357.5,43.5,0.75,12.3,99.0,261.59,208.92
2018,1,11,16,30,238.0,37.0,0.8,11.8,61.0,178.51,134.48
