Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,632.5,157.5,2.55,17.35,520.0,858.69,666.68
2018,2,1,12,30,641.0,156.0,2.6,17.6,524.0,865.33,671.02
2018,2,1,12,45,710.5,132.5,2.65,17.8,536.5,904.37,698.32
2018,2,1,13,0,780.0,109.0,2.7,18.0,549.0,930.99,716.64
2018,2,1,13,15,798.0,101.5,2.65,18.15,542.5,929.41,714.97
2018,2,1,13,30,816.0,94.0,2.6,18.3,536.0,923.79,710.94
2018,2,1,13,45,850.0,81.0,2.6,18.4,526.0,922.04,710.36
2018,2,1,14,0,884.0,68.0,2.6,18.5,516.0,905.24,699.44
2018,2,1,14,15,853.0,70.0,2.4,18.4,483.0,855.45,664.45
2018,2,1,14,30,822.0,72.0,2.2,18.3,450.0,813.0,634.69
2018,2,1,14,45,784.0,72.0,2.05,18.15,411.0,752.13,591.9
2018,2,1,15,0,746.0,72.0,1.9,18.0,372.0,691.25,548.57
2018,2,1,15,15,710.0,70.5,1.9,18.0,333.5,630.5,505.17
2018,2,1,15,30,674.0,69.0,1.9,18.0,295.0,574.37,463.57
2018,2,1,15,45,596.0,67.5,1.45,16.85,247.5,488.98,396.47
2018,2,1,16,0,518.0,66.0,1.0,15.7,200.0,409.29,332.02
2018,2,1,16,15,543.0,53.0,1.1,15.15,169.5,378.84,306.34
2018,2,1,16,30,568.0,40.0,1.2,14.6,139.0,341.04,271.98
2018,2,1,16,45,471.0,34.0,1.25,14.1,99.5,262.76,203.22
2018,2,1,17,0,374.0,28.0,1.3,13.6,60.0,191.31,129.5
2018,2,1,17,15,217.5,17.0,1.3,13.4,33.0,81.94,0.0
2018,2,1,17,30,61.0,6.0,1.3,13.2,6.0,5.12,0.0
2018,2,1,17,45,30.5,3.0,1.35,12.95,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,2,7,15,146.0,9.5,2.1,7.3,17.0,46.29,0.0
2018,2,2,7,30,292.0,19.0,2.4,8.0,34.0,125.29,0.0
2018,2,2,7,45,331.5,29.5,2.7,8.7,63.0,180.32,131.89
2018,2,2,8,0,371.0,40.0,3.0,9.4,92.0,229.7,184.37
2018,2,2,8,15,366.0,56.0,2.95,10.0,123.0,264.03,218.25
2018,2,2,8,30,361.0,72.0,2.9,10.6,154.0,300.72,251.97
2018,2,2,8,45,521.5,67.5,2.9,11.2,213.0,417.24,350.86
2018,2,2,9,0,682.0,63.0,2.9,11.8,272.0,540.24,451.81
2018,2,2,9,15,561.5,93.5,2.85,12.25,281.0,529.17,441.0
2018,2,2,9,30,441.0,124.0,2.8,12.7,290.0,494.86,411.59
2018,2,2,9,45,577.5,109.5,2.8,13.15,349.5,612.31,504.98
2018,2,2,10,0,714.0,95.0,2.8,13.6,409.0,731.72,593.18
2018,2,2,10,15,710.0,103.0,2.75,14.05,433.5,764.26,613.97
2018,2,2,10,30,706.0,111.0,2.7,14.5,458.0,793.94,633.02
2018,2,2,10,45,705.5,117.0,2.7,14.95,478.0,821.48,650.67
2018,2,2,11,0,705.0,123.0,2.7,15.4,498.0,846.2,666.18
2018,2,2,11,15,631.0,149.5,2.65,15.75,493.0,820.68,645.69
2018,2,2,11,30,557.0,176.0,2.6,16.1,488.0,780.87,615.51
2018,2,2,11,45,590.5,168.5,2.6,16.5,504.0,820.88,643.21
2018,2,2,12,0,624.0,161.0,2.6,16.9,520.0,851.7,663.46
2018,2,2,12,15,715.5,134.0,2.6,17.15,547.0,915.21,706.89
2018,2,2,12,30,807.0,107.0,2.6,17.4,574.0,966.87,741.23
2018,2,2,12,45,868.0,89.0,2.65,17.7,586.5,1001.85,764.36
2018,2,2,13,0,929.0,71.0,2.7,18.0,599.0,1020.12,776.37
2018,2,2,13,15,886.0,79.5,2.7,18.1,573.5,977.4,747.42
2018,2,2,13,30,843.0,88.0,2.7,18.2,548.0,942.86,724.57
2018,2,2,13,45,834.5,85.5,2.75,18.25,526.5,913.86,705.94
2018,2,2,14,0,826.0,83.0,2.8,18.3,505.0,881.93,685.11
2018,2,2,14,15,808.5,80.0,2.7,18.2,474.5,838.66,655.41
2018,2,2,14,30,791.0,77.0,2.6,18.1,444.0,793.44,624.14
2018,2,2,14,45,786.5,71.0,2.45,18.0,413.5,753.45,596.03
2018,2,2,15,0,782.0,65.0,2.3,17.9,383.0,711.09,565.83
2018,2,2,15,15,760.5,62.0,2.3,17.9,346.0,657.85,527.78
2018,2,2,15,30,739.0,59.0,2.3,17.9,309.0,604.14,488.53
2018,2,2,15,45,688.5,59.5,1.65,16.75,268.0,535.66,433.97
2018,2,2,16,0,638.0,60.0,1.0,15.6,227.0,473.71,382.14
2018,2,2,16,15,546.5,54.5,1.05,15.0,178.5,382.6,308.96
2018,2,2,16,30,455.0,49.0,1.1,14.4,130.0,300.05,240.04
2018,2,2,16,45,310.0,41.0,1.15,13.8,89.0,201.11,156.43
2018,2,2,17,0,165.0,33.0,1.2,13.2,48.0,118.82,82.08
2018,2,2,17,15,95.0,18.5,1.2,12.95,26.0,59.13,0.0
2018,2,2,17,30,25.0,4.0,1.2,12.7,4.0,9.75,0.0
2018,2,2,17,45,12.5,2.0,1.25,12.5,2.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,3,7,15,145.5,11.0,1.6,7.65,18.5,47.29,0.0
2018,2,3,7,30,291.0,22.0,1.8,8.6,37.0,127.63,0.0
2018,2,3,7,45,423.5,29.5,2.05,9.55,76.5,214.75,158.18
2018,2,3,8,0,556.0,37.0,2.3,10.5,116.0,302.55,241.17
2018,2,3,8,15,625.5,42.0,2.4,11.15,161.0,376.16,307.77
2018,2,3,8,30,695.0,47.0,2.5,11.8,206.0,455.86,376.97
2018,2,3,8,45,738.0,50.0,2.6,12.45,250.5,523.07,433.77
2018,2,3,9,0,781.0,53.0,2.7,13.1,295.0,592.73,490.24
2018,2,3,9,15,809.5,56.5,2.75,13.65,337.0,654.96,537.77
2018,2,3,9,30,838.0,60.0,2.8,14.2,379.0,717.49,582.99
2018,2,3,9,45,857.5,61.5,2.8,14.8,415.5,762.8,613.83
2018,2,3,10,0,877.0,63.0,2.8,15.4,452.0,813.72,648.16
2018,2,3,10,15,890.5,64.5,2.75,15.75,483.0,857.97,677.17
2018,2,3,10,30,904.0,66.0,2.7,16.1,514.0,899.99,704.12
2018,2,3,10,45,913.0,67.5,2.65,16.45,538.5,935.37,726.02
2018,2,3,11,0,922.0,69.0,2.6,16.8,563.0,967.76,745.65
2018,2,3,11,15,927.5,70.0,2.55,17.1,580.0,992.94,760.34
2018,2,3,11,30,933.0,71.0,2.5,17.4,597.0,1014.63,772.69
2018,2,3,11,45,936.0,71.0,2.45,17.65,606.5,1028.93,780.25
2018,2,3,12,0,939.0,71.0,2.4,17.9,616.0,1039.44,785.46
2018,2,3,12,15,939.5,71.5,2.4,18.05,618.0,1044.26,787.93
2018,2,3,12,30,940.0,72.0,2.4,18.2,620.0,1045.18,788.05
2018,2,3,12,45,937.5,71.5,2.4,18.4,613.5,1037.89,782.79
2018,2,3,13,0,935.0,71.0,2.4,18.6,607.0,1026.77,775.23
2018,2,3,13,15,930.5,70.5,2.35,18.65,593.0,1009.91,763.93
2018,2,3,13,30,926.0,70.0,2.3,18.7,579.0,989.43,750.37
2018,2,3,13,45,918.5,69.0,2.3,18.75,558.0,961.97,732.77
2018,2,3,14,0,911.0,68.0,2.3,18.8,537.0,931.29,713.02
2018,2,3,14,15,900.0,66.0,2.2,18.7,508.5,893.15,687.5
2018,2,3,14,30,889.0,64.0,2.1,18.6,480.0,852.4,660.07
2018,2,3,14,45,872.5,62.5,2.0,18.5,446.0,805.42,628.01
2018,2,3,15,0,856.0,61.0,1.9,18.4,412.0,756.75,594.38
2018,2,3,15,15,831.5,58.0,1.9,18.4,372.0,698.83,553.99
2018,2,3,15,30,807.0,55.0,1.9,18.4,332.0,646.6,516.87
2018,2,3,15,45,772.5,51.5,1.35,17.4,288.5,580.53,465.23
2018,2,3,16,0,738.0,48.0,0.8,16.4,245.0,515.8,411.81
2018,2,3,16,15,684.5,44.0,0.8,16.2,200.0,441.89,352.2
2018,2,3,16,30,631.0,40.0,0.8,16.0,155.0,372.1,293.25
2018,2,3,16,45,539.0,34.0,0.75,15.75,112.5,288.15,221.02
2018,2,3,17,0,447.0,28.0,0.7,15.5,70.0,213.33,148.64
2018,2,3,17,15,278.0,18.5,0.7,15.5,40.0,117.37,0.0
2018,2,3,17,30,109.0,9.0,0.7,15.5,10.0,35.28,0.0
2018,2,3,17,45,54.5,4.5,0.7,15.55,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,4,7,15,35.0,9.0,1.0,8.95,11.0,16.76,0.0
2018,2,4,7,30,70.0,18.0,1.0,9.6,22.0,46.8,1.31
2018,2,4,7,45,100.5,33.0,0.95,10.25,44.5,84.91,61.41
2018,2,4,8,0,131.0,48.0,0.9,10.9,67.0,120.6,95.15
2018,2,4,8,15,143.5,61.0,1.1,11.3,88.5,148.22,120.69
2018,2,4,8,30,156.0,74.0,1.3,11.7,110.0,177.31,146.83
2018,2,4,8,45,177.5,93.0,1.45,12.1,142.0,220.61,184.13
2018,2,4,9,0,199.0,112.0,1.6,12.5,174.0,265.75,222.1
2018,2,4,9,15,141.5,133.0,1.7,12.9,180.0,245.91,204.62
2018,2,4,9,30,84.0,154.0,1.8,13.3,186.0,219.11,180.98
2018,2,4,9,45,205.5,165.5,1.85,13.65,254.5,344.52,285.54
2018,2,4,10,0,327.0,177.0,1.9,14.0,323.0,482.27,395.13
2018,2,4,10,15,399.0,175.5,2.0,14.45,366.0,572.27,463.57
2018,2,4,10,30,471.0,174.0,2.1,14.9,409.0,648.85,520.92
2018,2,4,10,45,507.0,173.0,2.15,15.35,437.0,695.19,554.03
2018,2,4,11,0,543.0,172.0,2.2,15.8,465.0,741.24,586.68
2018,2,4,11,15,650.0,146.5,2.25,16.1,508.0,836.16,653.43
2018,2,4,11,30,757.0,121.0,2.3,16.4,551.0,922.39,711.85
2018,2,4,11,45,833.0,102.0,2.3,16.7,582.5,977.88,747.65
2018,2,4,12,0,909.0,83.0,2.3,17.0,614.0,1025.48,777.94
2018,2,4,12,15,920.5,80.5,2.25,17.05,619.5,1037.43,784.46
2018,2,4,12,30,932.0,78.0,2.2,17.1,625.0,1045.57,788.97
2018,2,4,12,45,929.0,78.0,2.15,17.1,619.0,1038.48,783.73
2018,2,4,13,0,926.0,78.0,2.1,17.1,613.0,1027.58,776.3
2018,2,4,13,15,922.5,76.5,2.05,17.15,599.0,1010.54,764.82
2018,2,4,13,30,919.0,75.0,2.0,17.2,585.0,989.86,751.12
2018,2,4,13,45,912.0,74.0,2.0,17.25,564.0,963.0,733.99
2018,2,4,14,0,905.0,73.0,2.0,17.3,543.0,932.91,714.73
2018,2,4,14,15,895.0,70.5,1.95,17.35,514.5,895.17,689.6
2018,2,4,14,30,885.0,68.0,1.9,17.4,486.0,854.76,662.52
2018,2,4,14,45,870.0,65.0,1.9,17.5,451.5,807.16,630.5
2018,2,4,15,0,855.0,62.0,1.9,17.6,417.0,757.75,596.71
2018,2,4,15,15,830.0,60.0,1.9,17.6,377.0,707.45,561.84
2018,2,4,15,30,805.0,58.0,1.9,17.6,337.0,649.37,520.35
2018,2,4,15,45,771.0,54.5,1.45,16.5,293.5,583.59,469.65
2018,2,4,16,0,737.0,51.0,1.0,15.4,250.0,519.06,417.3
2018,2,4,16,15,683.5,46.0,1.05,14.85,204.5,443.86,357.04
2018,2,4,16,30,630.0,41.0,1.1,14.3,159.0,372.85,297.22
2018,2,4,16,45,538.5,35.5,1.15,13.8,116.0,289.51,225.2
2018,2,4,17,0,447.0,30.0,1.2,13.3,73.0,220.41,158.0
2018,2,4,17,15,274.0,19.5,1.2,13.25,41.5,117.82,0.0
2018,2,4,17,30,101.0,9.0,1.2,13.2,10.0,33.22,0.0
2018,2,4,17,45,50.5,4.5,1.2,13.2,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,5,7,15,139.5,11.5,1.7,8.0,19.5,45.89,0.0
2018,2,5,7,30,279.0,23.0,1.9,8.7,39.0,125.86,29.09
2018,2,5,7,45,399.0,31.0,2.15,9.45,78.0,206.18,154.68
2018,2,5,8,0,519.0,39.0,2.4,10.2,117.0,292.09,234.1
2018,2,5,8,15,594.5,44.5,2.5,10.8,162.5,362.97,298.22
2018,2,5,8,30,670.0,50.0,2.6,11.4,208.0,445.02,369.33
2018,2,5,8,45,713.5,54.0,2.65,12.05,253.0,512.66,426.3
2018,2,5,9,0,757.0,58.0,2.7,12.7,298.0,582.91,483.06
2018,2,5,9,15,691.5,77.0,2.85,13.4,318.5,600.73,496.17
2018,2,5,9,30,626.0,96.0,3.0,14.1,339.0,606.98,499.61
2018,2,5,9,45,524.5,129.0,3.15,14.75,346.0,585.11,480.09
2018,2,5,10,0,423.0,162.0,3.3,15.4,353.0,561.03,458.21
2018,2,5,10,15,448.5,168.5,3.35,16.0,383.5,606.77,492.4
2018,2,5,10,30,474.0,175.0,3.4,16.6,414.0,652.56,525.6
2018,2,5,10,45,410.5,199.5,3.4,17.2,413.5,636.47,509.69
2018,2,5,11,0,347.0,224.0,3.4,17.8,413.0,596.42,476.56
2018,2,5,11,15,337.5,233.0,3.4,18.35,421.5,605.31,481.65
2018,2,5,11,30,328.0,242.0,3.4,18.9,430.0,612.53,485.21
2018,2,5,11,45,408.0,226.5,3.4,19.4,464.0,698.56,549.2
2018,2,5,12,0,488.0,211.0,3.4,19.9,498.0,765.05,597.6
2018,2,5,12,15,653.5,159.5,3.35,20.25,545.0,883.47,682.04
2018,2,5,12,30,819.0,108.0,3.3,20.6,592.0,981.71,747.78
2018,2,5,12,45,876.5,90.0,3.2,20.9,603.5,1001.72,759.05
2018,2,5,13,0,934.0,72.0,3.1,21.2,615.0,1028.42,775.5
2018,2,5,13,15,929.5,70.5,2.95,21.3,600.5,1010.27,761.98
2018,2,5,13,30,925.0,69.0,2.8,21.4,586.0,988.49,746.57
2018,2,5,13,45,918.0,67.5,2.7,21.5,564.5,960.83,727.77
2018,2,5,14,0,911.0,66.0,2.6,21.6,543.0,929.92,706.87
2018,2,5,14,15,899.5,65.0,2.4,21.5,515.0,892.58,681.24
2018,2,5,14,30,888.0,64.0,2.2,21.4,487.0,852.65,653.76
2018,2,5,14,45,872.0,61.5,2.05,21.25,452.5,804.71,621.05
2018,2,5,15,0,856.0,59.0,1.9,21.1,418.0,755.02,586.79
2018,2,5,15,15,832.5,57.0,1.9,21.1,378.5,699.02,548.26
2018,2,5,15,30,809.0,55.0,1.9,21.1,339.0,648.65,512.96
2018,2,5,15,45,774.5,52.0,1.45,19.8,295.5,582.99,463.54
2018,2,5,16,0,740.0,49.0,1.0,18.5,252.0,518.64,412.36
2018,2,5,16,15,686.0,45.0,1.05,18.0,206.5,444.2,353.36
2018,2,5,16,30,632.0,41.0,1.1,17.5,161.0,373.95,294.84
2018,2,5,16,45,542.0,35.0,1.15,16.95,118.0,290.67,223.91
2018,2,5,17,0,452.0,29.0,1.2,16.4,75.0,216.45,154.99
2018,2,5,17,15,284.5,19.5,1.2,16.2,43.0,121.91,9.8
2018,2,5,17,30,117.0,10.0,1.2,16.0,11.0,38.07,0.0
2018,2,5,17,45,58.5,5.0,1.2,15.85,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,5.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.5,3.25,7.05,22.5,55.7,0.0
2018,2,6,7,30,356.0,23.0,3.4,7.7,45.0,151.04,51.83
2018,2,6,7,45,496.5,29.0,3.55,8.35,88.5,236.37,179.49
2018,2,6,8,0,637.0,35.0,3.7,9.0,132.0,335.32,270.69
2018,2,6,8,15,700.0,39.0,3.8,9.75,179.0,408.76,338.04
2018,2,6,8,30,763.0,43.0,3.9,10.5,226.0,487.65,407.38
2018,2,6,8,45,802.0,46.0,4.0,11.2,272.0,551.13,461.93
2018,2,6,9,0,841.0,49.0,4.1,11.9,318.0,620.72,518.97
2018,2,6,9,15,867.0,51.0,4.2,12.6,361.0,681.57,565.39
2018,2,6,9,30,893.0,53.0,4.3,13.3,404.0,742.41,609.87
2018,2,6,9,45,911.0,55.5,4.35,13.95,442.5,797.2,648.51
2018,2,6,10,0,929.0,58.0,4.4,14.6,481.0,850.53,685.25
2018,2,6,10,15,940.5,59.5,4.45,15.1,512.5,895.12,715.32
2018,2,6,10,30,952.0,61.0,4.5,15.6,544.0,937.16,743.2
2018,2,6,10,45,959.0,62.0,4.55,16.15,568.5,971.59,765.21
2018,2,6,11,0,966.0,63.0,4.6,16.7,593.0,1002.74,784.79
2018,2,6,11,15,972.0,63.5,4.6,17.0,610.5,1028.8,801.06
2018,2,6,11,30,978.0,64.0,4.6,17.3,628.0,1051.21,814.81
2018,2,6,11,45,981.5,63.5,4.65,17.65,637.5,1066.01,823.72
2018,2,6,12,0,985.0,63.0,4.7,18.0,647.0,1076.83,830.09
2018,2,6,12,15,983.5,64.0,4.7,18.2,648.5,1080.57,831.74
2018,2,6,12,30,982.0,65.0,4.7,18.4,650.0,1080.2,830.81
2018,2,6,12,45,978.5,65.0,4.65,18.55,643.0,1072.42,824.66
2018,2,6,13,0,975.0,65.0,4.6,18.7,636.0,1060.62,815.99
2018,2,6,13,15,970.0,64.5,4.55,18.7,621.5,1042.76,803.81
2018,2,6,13,30,965.0,64.0,4.5,18.7,607.0,1021.1,789.18
2018,2,6,13,45,957.0,63.0,4.4,18.75,585.0,992.3,769.07
2018,2,6,14,0,949.0,62.0,4.3,18.8,563.0,960.13,746.99
2018,2,6,14,15,937.0,60.5,4.05,18.6,533.5,920.57,719.58
2018,2,6,14,30,925.0,59.0,3.8,18.4,504.0,878.3,690.14
2018,2,6,14,45,909.0,57.5,3.55,18.2,469.0,830.3,656.35
2018,2,6,15,0,893.0,56.0,3.3,18.0,434.0,780.42,620.86
2018,2,6,15,15,870.5,54.0,3.3,18.0,393.5,723.53,580.4
2018,2,6,15,30,848.0,52.0,3.3,18.0,353.0,665.99,538.59
2018,2,6,15,45,814.0,49.5,2.65,16.7,308.5,600.1,488.34
2018,2,6,16,0,780.0,47.0,2.0,15.4,264.0,540.15,439.2
2018,2,6,16,15,726.5,43.5,1.95,14.45,217.5,464.49,377.63
2018,2,6,16,30,673.0,40.0,1.9,13.5,171.0,392.91,316.57
2018,2,6,16,45,584.5,34.5,1.85,12.6,126.0,308.53,242.96
2018,2,6,17,0,496.0,29.0,1.8,11.7,81.0,233.02,171.91
2018,2,6,17,15,315.5,20.0,1.8,11.35,47.0,132.85,31.58
2018,2,6,17,30,135.0,11.0,1.8,11.0,13.0,43.43,0.0
2018,2,6,17,45,67.5,5.5,1.75,10.65,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.15,6.9,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.1,7.1,2.0,0.0,0.0
2018,2,7,7,15,167.0,13.5,1.3,7.95,23.0,54.43,0.0
2018,2,7,7,30,310.0,24.0,1.5,8.8,44.0,137.9,58.25
2018,2,7,7,45,423.0,32.0,1.65,9.7,84.0,215.5,163.33
2018,2,7,8,0,536.0,40.0,1.8,10.6,124.0,299.84,239.91
2018,2,7,8,15,613.5,45.0,1.95,11.15,171.0,372.47,304.93
2018,2,7,8,30,691.0,50.0,2.1,11.7,218.0,456.16,376.83
2018,2,7,8,45,733.0,54.0,2.25,12.2,263.5,524.07,433.89
2018,2,7,9,0,775.0,58.0,2.4,12.7,309.0,594.43,490.8
2018,2,7,9,15,804.0,60.5,2.45,13.4,351.0,655.87,537.23
2018,2,7,9,30,833.0,63.0,2.5,14.1,393.0,717.62,581.17
2018,2,7,9,45,853.0,65.0,2.55,14.8,430.5,764.11,612.67
2018,2,7,10,0,873.0,67.0,2.6,15.5,468.0,816.24,647.67
2018,2,7,10,15,887.0,69.0,2.5,16.0,500.0,861.71,676.49
2018,2,7,10,30,901.0,71.0,2.4,16.5,532.0,904.98,703.13
2018,2,7,10,45,911.0,72.0,2.35,17.0,557.0,940.8,724.55
2018,2,7,11,0,921.0,73.0,2.3,17.5,582.0,973.66,743.73
2018,2,7,11,15,927.0,74.0,2.25,17.75,599.5,999.51,758.7
2018,2,7,11,30,933.0,75.0,2.2,18.0,617.0,1021.86,771.34
2018,2,7,11,45,936.0,75.5,2.15,18.3,627.0,1036.96,779.07
2018,2,7,12,0,939.0,76.0,2.1,18.6,637.0,1048.26,784.44
2018,2,7,12,15,937.0,77.5,2.05,18.8,638.5,1051.93,785.28
2018,2,7,12,30,935.0,79.0,2.0,19.0,640.0,1051.67,783.79
2018,2,7,12,45,929.5,80.5,2.0,19.2,633.5,1043.99,778.36
2018,2,7,13,0,924.0,82.0,2.0,19.4,627.0,1032.51,770.71
2018,2,7,13,15,919.0,81.0,2.0,19.45,613.0,1014.65,759.49
2018,2,7,13,30,914.0,80.0,2.0,19.5,599.0,993.19,746.07
2018,2,7,13,45,905.5,79.0,2.0,19.55,577.0,964.96,728.22
2018,2,7,14,0,897.0,78.0,2.0,19.6,555.0,933.57,708.29
2018,2,7,14,15,885.0,76.0,1.95,19.45,526.5,894.83,683.26
2018,2,7,14,30,873.0,74.0,1.9,19.3,498.0,853.56,656.35
2018,2,7,14,45,856.0,72.5,1.85,19.1,463.5,814.57,630.89
2018,2,7,15,0,839.0,71.0,1.8,18.9,429.0,765.17,597.68
2018,2,7,15,15,814.5,67.5,1.8,18.9,388.5,706.34,557.08
2018,2,7,15,30,790.0,64.0,1.8,18.9,348.0,647.13,515.26
2018,2,7,15,45,754.0,60.5,1.5,17.6,304.0,580.43,465.43
2018,2,7,16,0,718.0,57.0,1.2,16.3,260.0,515.16,414.34
2018,2,7,16,15,664.0,52.0,1.25,15.3,214.0,440.27,355.08
2018,2,7,16,30,610.0,47.0,1.3,14.3,168.0,369.55,296.18
2018,2,7,16,45,521.0,40.0,1.3,13.3,124.0,290.49,228.1
2018,2,7,17,0,432.0,33.0,1.3,12.3,80.0,217.39,161.22
2018,2,7,17,15,279.0,23.0,1.35,12.0,47.5,124.83,43.39
2018,2,7,17,30,126.0,13.0,1.4,11.7,15.0,42.81,0.0
2018,2,7,17,45,63.0,6.5,1.4,11.4,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.05,7.55,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.0,7.8,2.0,0.0,0.0
2018,2,8,7,15,186.0,14.0,1.0,8.5,25.5,59.6,0.0
2018,2,8,7,30,346.0,25.0,1.0,9.2,49.0,150.82,73.86
2018,2,8,7,45,454.0,32.5,1.0,9.95,89.5,227.33,172.38
2018,2,8,8,0,562.0,40.0,1.0,10.7,130.0,307.07,244.37
2018,2,8,8,15,634.0,45.0,0.95,11.2,177.5,382.39,310.18
2018,2,8,8,30,706.0,50.0,0.9,11.7,225.0,464.22,378.4
2018,2,8,8,45,747.5,54.0,0.9,12.2,271.0,532.66,433.61
2018,2,8,9,0,789.0,58.0,0.9,12.7,317.0,603.48,488.19
2018,2,8,9,15,819.5,60.5,0.95,13.4,360.0,666.7,534.1
2018,2,8,9,30,850.0,63.0,1.0,14.1,403.0,730.33,577.6
2018,2,8,9,45,872.0,64.0,1.0,14.75,441.0,777.9,607.94
2018,2,8,10,0,894.0,65.0,1.0,15.4,479.0,831.2,641.63
2018,2,8,10,15,907.5,66.5,1.05,15.85,511.0,876.41,670.22
2018,2,8,10,30,921.0,68.0,1.1,16.3,543.0,919.3,696.94
2018,2,8,10,45,930.5,69.5,1.15,16.8,568.5,955.92,719.08
2018,2,8,11,0,940.0,71.0,1.2,17.3,594.0,989.49,739.12
2018,2,8,11,15,946.5,71.5,1.3,17.6,612.0,1015.6,755.73
2018,2,8,11,30,953.0,72.0,1.4,17.9,630.0,1038.17,770.19
2018,2,8,11,45,956.5,72.5,1.45,18.25,640.0,1054.04,779.43
2018,2,8,12,0,960.0,73.0,1.5,18.6,650.0,1066.03,786.39
2018,2,8,12,15,961.0,72.5,1.6,18.75,652.0,1070.26,790.03
2018,2,8,12,30,962.0,72.0,1.7,18.9,654.0,1070.46,791.32
2018,2,8,12,45,961.0,71.5,1.75,19.05,648.0,1064.63,788.09
2018,2,8,13,0,960.0,71.0,1.8,19.2,642.0,1054.81,782.5
2018,2,8,13,15,956.0,70.5,1.9,19.25,628.0,1038.1,773.61
2018,2,8,13,30,952.0,70.0,2.0,19.3,614.0,1017.61,762.29
2018,2,8,13,45,945.0,68.5,2.05,19.35,592.0,989.33,745.15
2018,2,8,14,0,938.0,67.0,2.1,19.4,570.0,957.67,725.74
2018,2,8,14,15,927.5,65.0,2.0,19.3,541.0,919.04,700.23
2018,2,8,14,30,917.0,63.0,1.9,19.2,512.0,877.62,672.75
2018,2,8,14,45,901.5,61.5,1.85,19.1,477.0,830.21,641.39
2018,2,8,15,0,886.0,60.0,1.8,19.0,442.0,780.9,608.29
2018,2,8,15,15,864.0,57.5,1.8,19.0,401.5,723.88,569.26
2018,2,8,15,30,842.0,55.0,1.8,19.0,361.0,666.19,528.84
2018,2,8,15,45,809.5,52.5,1.4,17.85,316.5,606.76,484.22
2018,2,8,16,0,777.0,50.0,1.0,16.7,272.0,542.25,432.89
2018,2,8,16,15,728.5,46.0,1.05,16.15,225.5,468.62,374.75
2018,2,8,16,30,680.0,42.0,1.1,15.6,179.0,398.54,316.46
2018,2,8,16,45,598.0,36.0,1.15,15.05,133.5,315.83,245.8
2018,2,8,17,0,516.0,30.0,1.2,14.5,88.0,241.41,178.06
2018,2,8,17,15,349.0,22.0,1.15,14.35,53.0,146.64,63.22
2018,2,8,17,30,182.0,14.0,1.1,14.2,18.0,57.67,0.0
2018,2,8,17,45,91.0,7.0,1.1,14.1,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,10.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,10.4,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,2,9,6,45,15.5,1.5,0.7,9.9,1.0,0.0,0.0
2018,2,9,7,0,31.0,3.0,0.8,9.8,2.0,0.0,0.0
2018,2,9,7,15,213.5,13.0,0.95,10.3,27.0,65.64,0.0
2018,2,9,7,30,396.0,23.0,1.1,10.8,52.0,161.88,87.15
2018,2,9,7,45,497.5,30.0,1.2,11.35,93.5,237.13,179.56
2018,2,9,8,0,599.0,37.0,1.3,11.9,135.0,320.12,254.3
2018,2,9,8,15,673.0,40.5,1.3,12.35,183.5,396.43,321.23
2018,2,9,8,30,747.0,44.0,1.3,12.8,232.0,479.46,390.93
2018,2,9,8,45,786.0,47.5,1.35,13.3,278.5,542.97,443.05
2018,2,9,9,0,825.0,51.0,1.4,13.8,325.0,612.67,497.64
2018,2,9,9,15,850.0,53.5,1.45,14.45,367.5,672.97,541.21
2018,2,9,9,30,875.0,56.0,1.5,15.1,410.0,733.2,582.71
2018,2,9,9,45,892.5,58.0,1.55,15.8,448.0,786.4,617.92
2018,2,9,10,0,910.0,60.0,1.6,16.5,486.0,838.14,651.35
2018,2,9,10,15,922.0,62.0,1.7,17.05,518.0,883.34,680.56
2018,2,9,10,30,934.0,64.0,1.8,17.6,550.0,926.08,707.79
2018,2,9,10,45,941.5,66.5,1.95,18.15,575.5,962.57,731.16
2018,2,9,11,0,949.0,69.0,2.1,18.7,601.0,995.86,752.3
2018,2,9,11,15,932.0,75.0,2.2,19.05,611.0,1006.53,758.35
2018,2,9,11,30,915.0,81.0,2.3,19.4,621.0,1012.74,761.81
2018,2,9,11,45,850.0,102.0,2.4,19.8,610.0,996.99,750.67
2018,2,9,12,0,785.0,123.0,2.5,20.2,599.0,963.43,727.85
2018,2,9,12,15,832.0,109.5,2.55,20.45,615.0,998.62,751.44
2018,2,9,12,30,879.0,96.0,2.6,20.7,631.0,1029.44,771.4
2018,2,9,12,45,806.0,116.0,2.65,20.95,603.0,976.19,735.47
2018,2,9,13,0,733.0,136.0,2.7,21.2,575.0,927.44,703.08
2018,2,9,13,15,786.0,117.5,2.65,21.3,579.0,940.33,712.11
2018,2,9,13,30,839.0,99.0,2.6,21.4,583.0,956.21,722.7
2018,2,9,13,45,847.0,93.0,2.5,21.5,566.5,938.5,710.21
2018,2,9,14,0,855.0,87.0,2.4,21.6,550.0,916.96,695.56
2018,2,9,14,15,786.5,96.5,2.25,21.55,505.5,842.13,644.28
2018,2,9,14,30,718.0,106.0,2.1,21.5,461.0,773.36,596.98
2018,2,9,14,45,650.5,112.5,2.0,21.45,417.0,698.25,544.66
2018,2,9,15,0,583.0,119.0,1.9,21.4,373.0,624.88,492.15
2018,2,9,15,15,562.0,110.0,1.9,21.4,336.5,572.43,454.1
2018,2,9,15,30,541.0,101.0,1.9,21.4,300.0,520.05,414.92
2018,2,9,15,45,556.5,87.5,1.5,19.95,270.0,486.98,390.2
2018,2,9,16,0,572.0,74.0,1.1,18.5,240.0,450.83,361.49
2018,2,9,16,15,484.5,68.0,1.15,17.6,192.0,363.79,292.57
2018,2,9,16,30,397.0,62.0,1.2,16.7,144.0,281.44,225.2
2018,2,9,16,45,381.0,49.0,1.25,15.75,111.0,239.12,187.47
2018,2,9,17,0,365.0,36.0,1.3,14.8,78.0,194.99,145.28
2018,2,9,17,15,239.5,24.5,1.35,14.3,47.0,115.48,56.92
2018,2,9,17,30,114.0,13.0,1.4,13.8,16.0,39.68,0.0
2018,2,9,17,45,57.0,6.5,1.4,13.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,1.2,7.1,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,1.2,7.2,2.0,0.0,0.0
2018,2,10,7,15,212.5,14.0,1.45,8.0,28.5,66.1,0.0
2018,2,10,7,30,399.0,25.0,1.7,8.8,55.0,164.73,96.57
2018,2,10,7,45,505.0,31.5,1.95,9.6,97.5,241.13,185.13
2018,2,10,8,0,611.0,38.0,2.2,10.4,140.0,326.18,262.17
2018,2,10,8,15,678.0,42.0,2.35,10.95,188.0,400.42,328.74
2018,2,10,8,30,745.0,46.0,2.5,11.5,236.0,480.62,397.91
2018,2,10,8,45,784.5,49.0,2.65,12.1,282.5,548.61,454.87
2018,2,10,9,0,824.0,52.0,2.8,12.7,329.0,613.27,507.27
2018,2,10,9,15,849.0,54.5,3.05,13.4,371.5,673.6,553.06
2018,2,10,9,30,874.0,57.0,3.3,14.1,414.0,733.86,596.86
2018,2,10,9,45,784.5,83.0,3.6,14.8,425.5,739.9,599.43
2018,2,10,10,0,695.0,109.0,3.9,15.5,437.0,733.04,592.6
2018,2,10,10,15,557.0,153.0,4.2,15.85,427.0,681.79,552.69
2018,2,10,10,30,419.0,197.0,4.5,16.2,417.0,627.46,508.09
2018,2,10,10,45,520.0,178.0,4.8,16.55,463.5,712.58,575.36
2018,2,10,11,0,621.0,159.0,5.1,16.9,510.0,809.06,647.95
2018,2,10,11,15,689.0,142.5,5.25,17.0,543.0,870.69,692.74
2018,2,10,11,30,757.0,126.0,5.4,17.1,576.0,930.21,735.83
2018,2,10,11,45,828.5,107.5,5.55,17.25,607.0,982.56,773.34
2018,2,10,12,0,900.0,89.0,5.7,17.4,638.0,1026.96,805.07
2018,2,10,12,15,859.0,102.0,5.85,17.4,627.5,1017.25,798.73
2018,2,10,12,30,818.0,115.0,6.0,17.4,617.0,991.23,781.06
2018,2,10,12,45,809.0,116.0,6.1,17.45,608.5,979.62,773.46
2018,2,10,13,0,800.0,117.0,6.2,17.5,600.0,964.57,763.39
2018,2,10,13,15,747.0,129.0,6.25,17.4,572.0,923.17,734.26
2018,2,10,13,30,694.0,141.0,6.3,17.3,544.0,872.78,698.37
2018,2,10,13,45,619.0,156.5,6.3,17.2,506.5,803.35,647.59
2018,2,10,14,0,544.0,172.0,6.3,17.1,469.0,726.63,590.24
2018,2,10,14,15,494.5,171.0,6.15,16.85,430.5,664.52,542.6
2018,2,10,14,30,445.0,170.0,6.0,16.6,392.0,603.41,495.08
2018,2,10,14,45,653.0,117.0,5.85,16.4,417.5,705.52,578.43
2018,2,10,15,0,861.0,64.0,5.7,16.2,443.0,766.92,626.46
2018,2,10,15,15,871.0,58.5,5.7,16.2,411.5,730.75,599.68
2018,2,10,15,30,881.0,53.0,5.7,16.2,380.0,691.0,570.14
2018,2,10,15,45,849.0,50.0,5.1,15.2,334.0,623.82,517.57
2018,2,10,16,0,817.0,47.0,4.5,14.2,288.0,557.62,462.63
2018,2,10,16,15,753.0,44.5,4.45,13.6,237.5,480.0,397.27
2018,2,10,16,30,689.0,42.0,4.4,13.0,187.0,402.75,329.96
2018,2,10,16,45,557.5,38.5,4.35,12.35,136.5,300.73,240.97
2018,2,10,17,0,426.0,35.0,4.3,11.7,86.0,216.51,165.11
2018,2,10,17,15,283.5,24.0,4.4,11.3,51.5,129.59,71.84
2018,2,10,17,30,141.0,13.0,4.5,10.9,17.0,46.37,0.0
2018,2,10,17,45,70.5,6.5,4.55,10.5,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,8.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,8.15,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,7.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,5.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,4.2,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,3.65,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,11,6,45,27.5,2.5,1.1,2.7,2.0,0.0,0.0
2018,2,11,7,0,55.0,5.0,1.1,2.9,4.0,0.0,0.0
2018,2,11,7,15,214.0,15.5,1.4,3.8,30.0,67.65,0.0
2018,2,11,7,30,373.0,26.0,1.7,4.7,56.0,162.59,102.67
2018,2,11,7,45,456.5,32.5,2.05,5.65,94.0,227.14,177.84
2018,2,11,8,0,540.0,39.0,2.4,6.6,132.0,296.15,242.33
2018,2,11,8,15,543.0,53.5,2.55,7.4,170.5,349.62,292.17
2018,2,11,8,30,546.0,68.0,2.7,8.2,209.0,399.45,336.76
2018,2,11,8,45,383.0,88.0,2.9,9.0,196.0,348.95,295.99
2018,2,11,9,0,220.0,108.0,3.1,9.8,183.0,271.3,230.11
2018,2,11,9,15,113.5,107.0,3.25,10.4,146.0,192.43,162.09
2018,2,11,9,30,7.0,106.0,3.4,11.0,109.0,96.44,77.49
2018,2,11,9,45,10.0,132.0,3.6,11.55,136.5,123.84,100.57
2018,2,11,10,0,13.0,158.0,3.8,12.1,164.0,151.97,123.82
2018,2,11,10,15,37.5,185.0,3.85,12.15,204.5,215.41,177.1
2018,2,11,10,30,62.0,212.0,3.9,12.2,245.0,268.64,221.16
2018,2,11,10,45,34.0,179.0,3.95,12.2,197.0,205.66,168.22
2018,2,11,11,0,6.0,146.0,4.0,12.2,149.0,132.39,106.29
2018,2,11,11,15,7.5,164.0,4.0,12.0,168.0,151.15,121.99
2018,2,11,11,30,9.0,182.0,4.0,11.8,187.0,170.25,137.82
2018,2,11,11,45,15.5,202.5,3.95,11.6,212.0,197.23,160.3
2018,2,11,12,0,22.0,223.0,3.9,11.4,237.0,224.75,183.13
2018,2,11,12,15,106.0,245.5,4.15,11.3,311.0,376.18,309.17
2018,2,11,12,30,190.0,268.0,4.4,11.2,385.0,487.98,400.69
2018,2,11,12,45,177.0,273.5,4.65,11.15,382.0,480.8,394.71
2018,2,11,13,0,164.0,279.0,4.9,11.1,379.0,473.18,388.84
2018,2,11,13,15,99.0,229.0,5.1,11.05,289.0,347.3,286.77
2018,2,11,13,30,34.0,179.0,5.3,11.0,199.0,206.15,169.37
2018,2,11,13,45,196.5,189.5,5.55,11.0,298.0,409.93,343.08
2018,2,11,14,0,359.0,200.0,5.8,11.0,397.0,567.24,474.01
2018,2,11,14,15,367.5,186.0,5.8,10.95,379.0,547.71,458.94
2018,2,11,14,30,376.0,172.0,5.8,10.9,361.0,546.08,458.29
2018,2,11,14,45,598.5,125.0,5.8,10.85,402.0,669.48,561.94
2018,2,11,15,0,821.0,78.0,5.8,10.8,443.0,760.4,634.66
2018,2,11,15,15,806.5,73.0,5.8,10.8,404.5,707.68,594.03
2018,2,11,15,30,792.0,68.0,5.8,10.8,366.0,653.73,552.35
2018,2,11,15,45,759.5,64.5,5.6,10.4,322.0,588.88,499.3
2018,2,11,16,0,727.0,61.0,5.4,10.0,278.0,525.09,445.21
2018,2,11,16,15,680.0,55.5,5.3,9.6,231.5,452.68,382.4
2018,2,11,16,30,633.0,50.0,5.2,9.2,185.0,383.73,320.38
2018,2,11,16,45,553.0,43.5,5.1,8.8,140.0,307.19,250.38
2018,2,11,17,0,473.0,37.0,5.0,8.4,95.0,235.67,182.96
2018,2,11,17,15,314.0,26.5,4.95,8.15,58.0,142.05,85.71
2018,2,11,17,30,155.0,16.0,4.9,7.9,21.0,52.35,0.0
2018,2,11,17,45,77.5,8.0,4.85,7.7,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,7.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,7.1,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,6.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,6.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,6.05,0.0,0.0,0.0
