Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,12,6,45,36.5,3.5,1.25,2.65,3.0,0.0,0.0
2018,2,12,7,0,73.0,7.0,1.2,3.1,6.0,0.0,0.0
2018,2,12,7,15,227.5,17.0,1.5,4.0,32.5,72.24,0.0
2018,2,12,7,30,382.0,27.0,1.8,4.9,59.0,167.14,110.05
2018,2,12,7,45,468.0,35.0,2.05,5.75,99.5,233.88,183.65
2018,2,12,8,0,554.0,43.0,2.3,6.6,140.0,309.41,253.22
2018,2,12,8,15,643.0,46.0,2.55,7.1,191.0,387.32,323.53
2018,2,12,8,30,732.0,49.0,2.8,7.6,242.0,476.8,401.42
2018,2,12,8,45,782.0,51.0,3.0,8.1,290.5,549.43,463.23
2018,2,12,9,0,832.0,53.0,3.2,8.6,339.0,619.75,521.34
2018,2,12,9,15,855.0,56.0,3.15,8.95,382.0,679.86,567.13
2018,2,12,9,30,878.0,59.0,3.1,9.3,425.0,739.69,610.59
2018,2,12,9,45,893.5,61.5,3.1,9.65,463.0,792.28,647.75
2018,2,12,10,0,909.0,64.0,3.1,10.0,501.0,843.23,682.97
2018,2,12,10,15,922.0,65.5,3.05,10.35,533.5,888.78,713.28
2018,2,12,10,30,935.0,67.0,3.0,10.7,566.0,931.91,741.37
2018,2,12,10,45,943.5,68.0,3.0,11.05,591.0,967.55,764.17
2018,2,12,11,0,952.0,69.0,3.0,11.4,616.0,1000.01,784.61
2018,2,12,11,15,957.0,70.5,3.0,11.6,634.0,1026.35,801.16
2018,2,12,11,30,962.0,72.0,3.0,11.8,652.0,1049.01,815.24
2018,2,12,11,45,964.5,72.5,3.0,12.0,662.0,1064.08,824.2
2018,2,12,12,0,967.0,73.0,3.0,12.2,672.0,1075.2,830.67
2018,2,12,12,15,966.5,74.0,3.05,12.3,674.0,1079.89,833.78
2018,2,12,12,30,966.0,75.0,3.1,12.4,676.0,1080.51,834.35
2018,2,12,12,45,962.0,75.0,3.1,12.5,669.0,1072.27,828.59
2018,2,12,13,0,958.0,75.0,3.1,12.6,662.0,1060.04,820.38
2018,2,12,13,15,954.0,74.5,3.1,12.6,648.0,1043.28,809.53
2018,2,12,13,30,950.0,74.0,3.1,12.6,634.0,1022.72,796.23
2018,2,12,13,45,942.5,72.5,3.15,12.65,611.5,993.89,777.54
2018,2,12,14,0,935.0,71.0,3.2,12.7,589.0,961.69,756.5
2018,2,12,14,15,924.0,69.5,3.15,12.65,560.0,923.17,730.37
2018,2,12,14,30,913.0,68.0,3.1,12.6,531.0,881.89,702.14
2018,2,12,14,45,897.5,66.5,3.05,12.5,496.0,834.38,669.25
2018,2,12,15,0,882.0,65.0,3.0,12.4,461.0,784.97,634.55
2018,2,12,15,15,860.0,62.0,3.0,12.4,419.5,727.23,593.06
2018,2,12,15,30,838.0,59.0,3.0,12.4,378.0,668.8,550.18
2018,2,12,15,45,806.0,56.5,2.4,11.8,333.0,609.47,502.76
2018,2,12,16,0,774.0,54.0,1.8,11.2,288.0,545.06,448.85
2018,2,12,16,15,725.5,50.5,1.7,10.25,241.0,471.8,388.93
2018,2,12,16,30,677.0,47.0,1.6,9.3,194.0,402.02,329.21
2018,2,12,16,45,597.0,41.0,1.5,8.4,147.5,319.9,257.28
2018,2,12,17,0,517.0,35.0,1.4,7.5,101.0,245.71,189.51
2018,2,12,17,15,364.5,26.5,1.6,7.2,63.0,158.55,100.4
2018,2,12,17,30,212.0,18.0,1.8,6.9,25.0,68.15,0.0
2018,2,12,17,45,106.0,9.0,1.95,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,3.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,3.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,2.3,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,1.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,1.85,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,1.4,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,1.2,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,0.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,2,13,6,45,35.0,3.0,1.85,1.8,3.0,0.0,0.0
2018,2,13,7,0,70.0,6.0,1.9,2.3,6.0,5.12,0.0
2018,2,13,7,15,247.0,17.5,2.15,3.1,36.0,77.5,0.0
2018,2,13,7,30,424.0,29.0,2.4,3.9,66.0,183.0,125.13
2018,2,13,7,45,525.0,36.0,2.7,4.7,110.5,252.27,199.5
2018,2,13,8,0,626.0,43.0,3.0,5.5,155.0,337.31,277.65
2018,2,13,8,15,685.5,48.0,2.9,6.2,203.5,410.31,343.9
2018,2,13,8,30,745.0,53.0,2.8,6.9,252.0,488.43,411.71
2018,2,13,8,45,782.5,56.5,2.75,7.55,299.0,556.3,468.63
2018,2,13,9,0,820.0,60.0,2.7,8.2,346.0,626.03,524.55
2018,2,13,9,15,848.0,62.5,2.5,8.95,390.0,689.33,571.17
2018,2,13,9,30,876.0,65.0,2.3,9.7,434.0,745.98,609.55
2018,2,13,9,45,895.5,66.5,2.1,10.4,473.0,800.43,644.86
2018,2,13,10,0,915.0,68.0,1.9,11.1,512.0,853.56,677.74
2018,2,13,10,15,927.0,69.5,1.75,11.65,544.0,898.51,704.47
2018,2,13,10,30,939.0,71.0,1.6,12.2,576.0,940.95,728.63
2018,2,13,10,45,947.0,72.5,1.45,12.7,601.5,976.92,747.73
2018,2,13,11,0,955.0,74.0,1.3,13.2,627.0,1009.66,764.1
2018,2,13,11,15,960.0,75.0,1.15,13.5,645.0,1035.44,775.94
2018,2,13,11,30,965.0,76.0,1.0,13.8,663.0,1057.52,785.06
2018,2,13,11,45,967.5,76.5,0.9,14.15,672.5,1072.64,790.5
2018,2,13,12,0,970.0,77.0,0.8,14.5,682.0,1083.79,793.48
2018,2,13,12,15,970.5,77.0,0.75,14.7,684.0,1088.23,794.05
2018,2,13,12,30,971.0,77.0,0.7,14.9,686.0,1088.58,792.33
2018,2,13,12,45,969.5,77.0,0.65,15.05,680.0,1082.81,787.18
2018,2,13,13,0,968.0,77.0,0.6,15.2,674.0,1072.99,779.8
2018,2,13,13,15,963.0,76.5,0.65,15.25,659.5,1055.09,770.45
2018,2,13,13,30,958.0,76.0,0.7,15.3,645.0,1033.38,758.86
2018,2,13,13,45,950.0,75.0,0.75,15.35,622.5,1004.5,742.72
2018,2,13,14,0,942.0,74.0,0.8,15.4,600.0,972.25,724.35
2018,2,13,14,15,931.0,73.0,0.85,15.3,571.0,934.11,702.32
2018,2,13,14,30,920.0,72.0,0.9,15.2,542.0,893.18,678.12
2018,2,13,14,45,904.0,70.0,0.95,15.1,506.0,844.31,648.04
2018,2,13,15,0,888.0,68.0,1.0,15.0,470.0,793.55,616.01
2018,2,13,15,15,865.5,66.0,1.0,15.0,429.0,743.06,582.46
2018,2,13,15,30,843.0,64.0,1.0,15.0,388.0,684.44,542.23
2018,2,13,15,45,812.0,60.5,0.85,14.1,342.5,618.09,493.79
2018,2,13,16,0,781.0,57.0,0.7,13.2,297.0,552.6,443.43
2018,2,13,16,15,734.5,52.5,0.8,12.5,249.0,478.75,386.25
2018,2,13,16,30,688.0,48.0,0.9,11.8,201.0,408.22,328.42
2018,2,13,16,45,611.0,42.0,1.0,11.05,153.5,326.69,259.06
2018,2,13,17,0,534.0,36.0,1.1,10.3,106.0,252.71,192.96
2018,2,13,17,15,381.0,27.0,1.1,10.05,66.5,164.82,106.85
2018,2,13,17,30,228.0,18.0,1.1,9.8,27.0,71.97,0.0
2018,2,13,17,45,114.0,9.0,1.15,9.5,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,14,6,45,30.0,3.5,1.0,4.6,3.5,0.0,0.0
2018,2,14,7,0,60.0,7.0,1.0,4.7,7.0,17.66,0.0
2018,2,14,7,15,221.0,19.0,1.15,5.45,36.5,83.49,0.0
2018,2,14,7,30,382.0,31.0,1.3,6.2,66.0,171.34,118.85
2018,2,14,7,45,377.0,44.0,1.4,6.95,95.5,207.98,163.5
2018,2,14,8,0,372.0,57.0,1.5,7.7,125.0,241.52,197.36
2018,2,14,8,15,537.5,57.5,1.6,8.15,187.0,350.7,291.47
2018,2,14,8,30,703.0,58.0,1.7,8.6,249.0,470.79,392.21
2018,2,14,8,45,571.5,85.5,1.75,9.05,258.5,464.8,388.32
2018,2,14,9,0,440.0,113.0,1.8,9.5,268.0,434.74,364.02
2018,2,14,9,15,354.5,139.5,1.85,10.0,274.5,427.18,356.68
2018,2,14,9,30,269.0,166.0,1.9,10.5,281.0,395.32,329.16
2018,2,14,9,45,177.5,184.0,1.95,11.0,262.5,339.36,281.68
2018,2,14,10,0,86.0,202.0,2.0,11.5,244.0,274.16,225.84
2018,2,14,10,15,70.0,207.0,2.2,12.2,242.5,267.45,219.39
2018,2,14,10,30,54.0,212.0,2.4,12.9,241.0,259.73,211.85
2018,2,14,10,45,94.0,231.5,2.6,13.6,285.0,319.85,260.77
2018,2,14,11,0,134.0,251.0,2.8,14.3,329.0,402.06,325.67
2018,2,14,11,15,225.0,259.5,2.9,14.65,395.5,502.98,405.67
2018,2,14,11,30,316.0,268.0,3.0,15.0,462.0,628.16,501.17
2018,2,14,11,45,457.0,229.0,3.1,15.35,514.0,749.57,593.17
2018,2,14,12,0,598.0,190.0,3.2,15.7,566.0,859.64,674.26
2018,2,14,12,15,752.5,142.5,3.3,15.75,617.0,966.28,748.96
2018,2,14,12,30,907.0,95.0,3.4,15.8,668.0,1046.48,804.03
2018,2,14,12,45,890.5,100.0,3.5,15.8,658.0,1043.98,802.58
2018,2,14,13,0,874.0,105.0,3.6,15.8,648.0,1025.69,791.18
2018,2,14,13,15,905.5,93.0,3.7,15.7,645.0,1019.13,788.41
2018,2,14,13,30,937.0,81.0,3.8,15.6,642.0,1019.6,790.56
2018,2,14,13,45,900.5,87.0,3.9,15.45,611.0,972.73,759.75
2018,2,14,14,0,864.0,93.0,4.0,15.3,580.0,933.93,734.68
2018,2,14,14,15,805.0,100.5,4.1,14.95,536.5,864.33,687.39
2018,2,14,14,30,746.0,108.0,4.2,14.6,493.0,800.15,643.21
2018,2,14,14,45,804.5,90.5,4.3,14.3,480.0,795.05,642.5
2018,2,14,15,0,863.0,73.0,4.4,14.0,467.0,787.49,639.64
2018,2,14,15,15,844.5,69.0,4.4,14.0,426.5,731.07,598.33
2018,2,14,15,30,826.0,65.0,4.4,14.0,386.0,673.66,555.74
2018,2,14,15,45,706.0,72.5,4.25,12.8,324.0,566.04,471.73
2018,2,14,16,0,586.0,80.0,4.1,11.6,262.0,464.87,389.75
2018,2,14,16,15,616.5,65.5,3.9,10.75,229.5,431.83,361.33
2018,2,14,16,30,647.0,51.0,3.7,9.9,197.0,391.04,324.1
2018,2,14,16,45,592.0,44.0,3.5,9.05,153.0,320.18,260.04
2018,2,14,17,0,537.0,37.0,3.3,8.2,109.0,254.49,198.31
2018,2,14,17,15,381.5,28.0,3.3,7.8,68.5,166.27,112.51
2018,2,14,17,30,226.0,19.0,3.3,7.4,28.0,72.16,0.0
2018,2,14,17,45,113.0,9.5,3.3,7.0,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,5.95,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,5.9,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,5.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,2.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,1.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,1.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,1.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,2,15,6,45,43.5,4.0,2.8,2.3,4.0,0.0,0.0
2018,2,15,7,0,87.0,8.0,3.0,2.6,8.0,23.7,0.0
2018,2,15,7,15,273.0,19.0,3.2,3.25,40.5,97.39,0.0
2018,2,15,7,30,459.0,30.0,3.4,3.9,73.0,189.86,135.43
2018,2,15,7,45,559.5,36.0,3.65,4.5,119.5,265.26,211.32
2018,2,15,8,0,660.0,42.0,3.9,5.1,166.0,350.99,290.51
2018,2,15,8,15,720.5,46.5,3.95,5.8,216.0,425.77,358.87
2018,2,15,8,30,781.0,51.0,4.0,6.5,266.0,505.8,429.09
2018,2,15,8,45,819.5,53.5,4.1,7.15,314.5,574.98,488.15
2018,2,15,9,0,858.0,56.0,4.2,7.8,363.0,640.66,542.4
2018,2,15,9,15,884.0,58.5,4.25,8.45,408.0,703.7,590.67
2018,2,15,9,30,910.0,61.0,4.3,9.1,453.0,766.64,636.69
2018,2,15,9,45,931.0,62.5,4.4,9.75,493.5,823.84,677.56
2018,2,15,10,0,952.0,64.0,4.5,10.4,534.0,879.71,716.7
2018,2,15,10,15,966.5,65.0,4.5,10.95,568.0,927.6,748.8
2018,2,15,10,30,981.0,66.0,4.5,11.5,602.0,973.01,778.62
2018,2,15,10,45,990.5,66.0,4.55,12.0,628.0,1009.71,802.42
2018,2,15,11,0,1000.0,66.0,4.6,12.5,654.0,1043.08,823.77
2018,2,15,11,15,1006.0,66.0,4.65,12.85,672.5,1069.52,840.65
2018,2,15,11,30,1012.0,66.0,4.7,13.2,691.0,1092.11,854.93
2018,2,15,11,45,1015.0,66.0,4.7,13.5,701.0,1107.69,864.06
2018,2,15,12,0,1018.0,66.0,4.7,13.8,711.0,1119.1,870.47
2018,2,15,12,15,1018.0,67.0,4.7,14.0,713.5,1124.5,873.26
2018,2,15,12,30,1018.0,68.0,4.7,14.2,716.0,1125.6,873.3
2018,2,15,12,45,1015.5,68.5,4.7,14.35,709.5,1119.23,868.58
2018,2,15,13,0,1013.0,69.0,4.7,14.5,703.0,1108.61,861.18
2018,2,15,13,15,1009.0,68.5,4.65,14.5,688.5,1091.05,849.12
2018,2,15,13,30,1005.0,68.0,4.6,14.5,674.0,1069.46,834.45
2018,2,15,13,45,998.0,67.0,4.55,14.55,651.5,1040.46,814.56
2018,2,15,14,0,991.0,66.0,4.5,14.6,629.0,1007.83,792.21
2018,2,15,14,15,980.5,64.5,4.4,14.5,598.5,967.98,764.72
2018,2,15,14,30,970.0,63.0,4.3,14.4,568.0,925.12,735.0
2018,2,15,14,45,954.0,61.5,4.2,14.25,530.5,874.96,700.03
2018,2,15,15,0,938.0,60.0,4.1,14.1,493.0,822.73,663.28
2018,2,15,15,15,917.0,58.0,4.1,14.1,450.5,764.4,621.45
2018,2,15,15,30,896.0,56.0,4.1,14.1,408.0,705.12,578.08
2018,2,15,15,45,867.0,53.5,3.2,13.05,361.5,639.42,526.83
2018,2,15,16,0,838.0,51.0,2.3,12.0,315.0,574.35,472.61
2018,2,15,16,15,794.0,47.5,2.15,10.9,265.5,504.7,415.66
2018,2,15,16,30,750.0,44.0,2.0,9.8,216.0,433.42,354.9
2018,2,15,16,45,678.0,39.0,1.85,8.65,167.0,351.8,283.41
2018,2,15,17,0,606.0,34.0,1.7,7.5,118.0,277.25,215.26
2018,2,15,17,15,447.0,27.0,1.75,7.1,75.5,181.28,124.69
2018,2,15,17,30,288.0,20.0,1.8,6.7,33.0,99.42,0.0
2018,2,15,17,45,144.0,10.0,1.8,6.35,16.5,35.66,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,1.75,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,16,6,45,55.5,5.0,0.95,2.95,5.5,0.0,0.0
2018,2,16,7,0,111.0,10.0,0.9,3.3,11.0,29.98,0.0
2018,2,16,7,15,283.0,20.0,1.1,3.95,43.0,101.39,0.0
2018,2,16,7,30,455.0,30.0,1.3,4.6,75.0,188.87,135.84
2018,2,16,7,45,550.5,36.5,1.5,5.25,121.0,262.31,207.5
2018,2,16,8,0,646.0,43.0,1.7,5.9,167.0,345.85,283.25
2018,2,16,8,15,702.0,48.0,1.75,6.65,216.0,418.24,347.84
2018,2,16,8,30,758.0,53.0,1.8,7.4,265.0,495.44,413.74
2018,2,16,8,45,794.0,56.5,1.85,8.1,312.5,563.2,469.53
2018,2,16,9,0,830.0,60.0,1.9,8.8,360.0,632.69,524.34
2018,2,16,9,15,855.5,62.5,1.9,9.4,404.0,688.83,565.66
2018,2,16,9,30,881.0,65.0,1.9,10.0,448.0,750.15,608.47
2018,2,16,9,45,899.0,66.5,1.95,10.6,486.5,803.81,644.88
2018,2,16,10,0,917.0,68.0,2.0,11.2,525.0,855.98,679.53
2018,2,16,10,15,929.0,70.0,2.0,11.65,558.0,901.77,708.89
2018,2,16,10,30,941.0,72.0,2.0,12.1,591.0,945.02,736.06
2018,2,16,10,45,950.0,72.5,2.05,12.55,616.5,980.8,758.37
2018,2,16,11,0,959.0,73.0,2.1,13.0,642.0,1013.38,778.44
2018,2,16,11,15,965.0,74.0,2.1,13.35,660.5,1040.27,794.27
2018,2,16,11,30,971.0,75.0,2.1,13.7,679.0,1063.46,807.68
2018,2,16,11,45,973.5,75.5,2.1,14.05,689.0,1078.68,815.89
2018,2,16,12,0,976.0,76.0,2.1,14.4,699.0,1089.87,821.65
2018,2,16,12,15,976.5,76.5,2.15,14.6,701.0,1094.94,824.77
2018,2,16,12,30,977.0,77.0,2.2,14.8,703.0,1095.88,825.42
2018,2,16,12,45,975.5,76.5,2.3,15.0,697.0,1089.4,822.07
2018,2,16,13,0,974.0,76.0,2.4,15.2,691.0,1078.82,816.2
2018,2,16,13,15,969.0,75.5,2.45,15.3,676.0,1060.74,805.15
2018,2,16,13,30,964.0,75.0,2.5,15.4,661.0,1038.81,791.66
2018,2,16,13,45,957.0,73.5,2.55,15.5,638.5,1010.0,773.57
2018,2,16,14,0,950.0,72.0,2.6,15.6,616.0,977.71,753.1
2018,2,16,14,15,939.0,71.0,2.55,15.55,586.5,939.18,727.68
2018,2,16,14,30,928.0,70.0,2.5,15.5,557.0,897.82,700.18
2018,2,16,14,45,912.0,68.5,2.45,15.45,520.5,849.1,667.24
2018,2,16,15,0,896.0,67.0,2.4,15.4,484.0,798.46,632.53
2018,2,16,15,15,874.5,65.0,2.4,15.4,442.5,741.48,592.86
2018,2,16,15,30,853.0,63.0,2.4,15.4,401.0,689.66,556.23
2018,2,16,15,45,823.5,59.5,1.75,14.4,355.0,623.65,504.66
2018,2,16,16,0,794.0,56.0,1.1,13.4,309.0,558.35,450.84
2018,2,16,16,15,691.0,57.0,1.1,12.7,252.0,459.13,372.75
2018,2,16,16,30,588.0,58.0,1.1,12.0,195.0,372.21,301.46
2018,2,16,16,45,445.0,49.5,1.15,11.3,139.5,265.27,212.27
2018,2,16,17,0,302.0,41.0,1.2,10.6,84.0,174.53,134.97
2018,2,16,17,15,296.5,31.0,1.15,10.5,59.5,141.87,98.39
2018,2,16,17,30,291.0,21.0,1.1,10.4,35.0,101.33,0.0
2018,2,16,17,45,145.5,10.5,1.1,10.25,17.5,36.18,0.0
2018,2,16,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,17,6,45,52.5,5.0,0.7,6.6,5.5,0.0,0.0
2018,2,17,7,0,105.0,10.0,0.7,6.7,11.0,28.75,0.0
2018,2,17,7,15,271.0,21.0,0.7,7.35,44.0,99.83,6.37
2018,2,17,7,30,437.0,32.0,0.7,8.0,77.0,189.09,135.94
2018,2,17,7,45,531.5,39.0,0.75,8.6,123.0,260.65,203.24
2018,2,17,8,0,626.0,46.0,0.8,9.2,169.0,340.09,273.45
2018,2,17,8,15,682.5,51.0,0.75,9.8,217.5,411.81,335.22
2018,2,17,8,30,739.0,56.0,0.7,10.4,266.0,488.37,397.91
2018,2,17,8,45,775.5,59.5,0.6,11.0,313.0,555.58,449.91
2018,2,17,9,0,812.0,63.0,0.5,11.6,360.0,624.57,500.42
2018,2,17,9,15,839.0,65.0,0.5,12.15,404.0,686.44,543.77
2018,2,17,9,30,866.0,67.0,0.5,12.7,448.0,741.57,579.68
2018,2,17,9,45,886.0,68.0,0.45,13.2,486.5,795.61,613.11
2018,2,17,10,0,906.0,69.0,0.4,13.7,525.0,848.35,644.62
2018,2,17,10,15,918.5,70.5,0.35,14.25,557.5,893.59,670.16
2018,2,17,10,30,931.0,72.0,0.3,14.8,590.0,936.35,693.59
2018,2,17,10,45,939.0,73.5,0.3,15.35,615.5,972.2,713.24
2018,2,17,11,0,947.0,75.0,0.3,15.9,641.0,1004.83,730.75
2018,2,17,11,15,952.5,75.5,0.4,16.55,658.5,1030.37,745.88
2018,2,17,11,30,958.0,76.0,0.5,17.2,676.0,1052.24,759.0
2018,2,17,11,45,961.5,76.0,0.6,17.8,686.0,1067.66,768.47
2018,2,17,12,0,965.0,76.0,0.7,18.4,696.0,1079.13,775.72
2018,2,17,12,15,965.5,76.0,0.75,18.55,698.0,1083.51,778.87
2018,2,17,12,30,966.0,76.0,0.8,18.7,700.0,1083.81,779.78
2018,2,17,12,45,964.5,75.5,0.9,18.9,693.5,1077.34,777.76
2018,2,17,13,0,963.0,75.0,1.0,19.1,687.0,1066.83,773.36
2018,2,17,13,15,958.5,74.5,1.05,19.1,672.5,1049.35,764.16
2018,2,17,13,30,954.0,74.0,1.1,19.1,658.0,1028.04,752.66
2018,2,17,13,45,946.5,72.5,1.2,19.15,635.5,998.92,736.96
2018,2,17,14,0,939.0,71.0,1.3,19.2,613.0,966.38,718.86
2018,2,17,14,15,928.5,69.5,1.35,19.05,583.5,927.93,696.3
2018,2,17,14,30,918.0,68.0,1.4,18.9,554.0,886.65,671.54
2018,2,17,14,45,903.0,67.0,1.45,18.75,518.5,839.69,642.46
2018,2,17,15,0,888.0,66.0,1.5,18.6,483.0,790.76,611.41
2018,2,17,15,15,867.5,63.0,1.5,18.6,441.5,733.54,572.92
2018,2,17,15,30,847.0,60.0,1.5,18.6,400.0,675.47,532.99
2018,2,17,15,45,816.5,57.5,1.3,17.45,354.5,616.3,490.39
2018,2,17,16,0,786.0,55.0,1.1,16.3,309.0,551.96,441.3
2018,2,17,16,15,740.5,51.5,1.2,15.15,261.0,479.46,385.75
2018,2,17,16,30,695.0,48.0,1.3,14.0,213.0,410.18,329.55
2018,2,17,16,45,623.5,42.5,1.35,12.85,165.5,331.18,262.66
2018,2,17,17,0,552.0,37.0,1.4,11.7,118.0,259.26,198.98
2018,2,17,17,15,417.0,29.0,1.55,11.25,77.0,176.72,123.47
2018,2,17,17,30,282.0,21.0,1.7,10.8,36.0,99.6,0.0
2018,2,17,17,45,141.0,10.5,1.9,10.3,18.0,35.16,0.0
2018,2,17,18,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,6.75,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,6.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,6.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,18,6,45,4.0,3.0,3.75,7.2,3.0,0.0,0.0
2018,2,18,7,0,8.0,6.0,3.9,7.4,6.0,6.66,0.0
2018,2,18,7,15,171.0,21.5,4.2,7.75,39.5,74.72,15.92
2018,2,18,7,30,334.0,37.0,4.5,8.1,73.0,160.76,117.99
2018,2,18,7,45,482.5,43.0,4.85,8.45,124.0,246.21,195.62
2018,2,18,8,0,631.0,49.0,5.2,8.8,175.0,345.16,284.16
2018,2,18,8,15,456.0,71.5,5.3,9.1,175.0,324.47,272.92
2018,2,18,8,30,281.0,94.0,5.4,9.4,175.0,263.83,224.01
2018,2,18,8,45,213.5,114.5,5.5,9.7,182.0,261.51,222.4
2018,2,18,9,0,146.0,135.0,5.6,10.0,189.0,238.93,202.43
2018,2,18,9,15,255.0,148.0,5.6,10.3,256.0,350.39,297.82
2018,2,18,9,30,364.0,161.0,5.6,10.6,323.0,458.84,388.52
2018,2,18,9,45,559.5,136.0,5.6,10.9,408.5,618.91,520.25
2018,2,18,10,0,755.0,111.0,5.6,11.2,494.0,785.74,649.91
2018,2,18,10,15,849.5,93.0,5.65,11.45,549.5,870.3,712.02
2018,2,18,10,30,944.0,75.0,5.7,11.7,605.0,952.12,771.25
2018,2,18,10,45,951.0,76.5,5.7,11.9,630.0,987.43,795.06
2018,2,18,11,0,958.0,78.0,5.7,12.1,655.0,1019.41,816.6
2018,2,18,11,15,962.5,79.0,5.8,12.2,673.0,1044.84,834.41
2018,2,18,11,30,967.0,80.0,5.9,12.3,691.0,1066.5,849.63
2018,2,18,11,45,968.0,82.0,6.0,12.4,701.0,1082.01,860.57
2018,2,18,12,0,969.0,84.0,6.1,12.5,711.0,1093.47,868.79
2018,2,18,12,15,969.5,84.0,6.25,12.45,713.0,1097.86,872.98
2018,2,18,12,30,970.0,84.0,6.4,12.4,715.0,1098.13,874.42
2018,2,18,12,45,967.5,84.5,6.55,12.35,709.0,1091.85,871.28
2018,2,18,13,0,965.0,85.0,6.7,12.3,703.0,1081.51,865.34
2018,2,18,13,15,959.5,84.5,6.85,12.05,688.0,1062.97,854.16
2018,2,18,13,30,954.0,84.0,7.0,11.8,673.0,1040.62,840.21
2018,2,18,13,45,946.0,84.0,7.1,11.55,651.0,1012.82,821.91
2018,2,18,14,0,938.0,84.0,7.2,11.3,629.0,981.62,800.99
2018,2,18,14,15,925.5,83.0,7.2,10.95,599.0,941.95,773.33
2018,2,18,14,30,913.0,82.0,7.2,10.6,569.0,899.57,743.4
2018,2,18,14,45,829.5,94.0,7.2,10.25,514.5,819.41,683.62
2018,2,18,15,0,746.0,106.0,7.2,9.9,460.0,737.64,621.47
2018,2,18,15,15,737.5,97.5,7.2,9.9,422.0,687.69,583.02
2018,2,18,15,30,729.0,89.0,7.2,9.9,384.0,636.19,541.72
2018,2,18,15,45,716.5,82.0,6.9,9.1,344.5,582.56,497.91
2018,2,18,16,0,704.0,75.0,6.6,8.3,305.0,528.29,452.11
2018,2,18,16,15,591.0,73.0,6.3,7.8,245.5,424.47,362.47
2018,2,18,16,30,478.0,71.0,6.0,7.3,186.0,331.11,280.13
2018,2,18,16,45,500.0,58.0,5.75,6.85,154.5,296.57,245.71
2018,2,18,17,0,522.0,45.0,5.5,6.4,123.0,258.79,206.03
2018,2,18,17,15,382.0,35.5,5.4,6.1,81.0,171.26,124.58
2018,2,18,17,30,242.0,26.0,5.3,5.8,39.0,93.39,6.0
2018,2,18,17,45,121.0,13.0,5.2,5.5,19.5,33.44,0.0
2018,2,18,18,0,0.0,0.0,5.1,5.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,4.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,4.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,4.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,3.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,3.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,3.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,3.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,3.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,3.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,2.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,2.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,2.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,2.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,2.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,1.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,1.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,1.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,1.2,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,0.95,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,2,19,6,45,44.5,5.5,2.45,1.6,6.5,0.0,0.0
2018,2,19,7,0,89.0,11.0,2.6,1.9,13.0,26.43,0.0
2018,2,19,7,15,253.5,24.5,2.85,2.45,48.5,99.73,35.79
2018,2,19,7,30,418.0,38.0,3.1,3.0,84.0,188.07,141.43
2018,2,19,7,45,522.5,44.5,3.3,3.55,131.5,262.64,211.92
2018,2,19,8,0,627.0,51.0,3.5,4.1,179.0,348.59,290.46
2018,2,19,8,15,687.5,55.5,3.45,4.55,229.0,419.0,354.75
2018,2,19,8,30,748.0,60.0,3.4,5.0,279.0,497.78,423.62
2018,2,19,8,45,789.0,63.0,3.35,5.45,328.0,567.86,482.86
2018,2,19,9,0,830.0,66.0,3.3,5.9,377.0,640.09,541.54
2018,2,19,9,15,857.0,67.5,3.15,6.2,421.5,702.4,589.2
2018,2,19,9,30,884.0,69.0,3.0,6.5,466.0,757.88,628.74
2018,2,19,9,45,904.5,70.0,2.9,6.8,505.5,813.19,667.36
2018,2,19,10,0,925.0,71.0,2.8,7.1,545.0,867.18,704.04
2018,2,19,10,15,936.5,72.5,2.7,7.3,577.5,912.29,733.68
2018,2,19,10,30,948.0,74.0,2.6,7.5,610.0,954.79,760.95
2018,2,19,10,45,955.5,75.0,2.5,7.7,635.5,990.07,782.67
2018,2,19,11,0,963.0,76.0,2.4,7.9,661.0,1022.03,801.84
2018,2,19,11,15,968.0,77.0,2.35,8.0,679.0,1048.05,817.63
2018,2,19,11,30,973.0,78.0,2.3,8.1,697.0,1070.3,830.87
2018,2,19,11,45,975.0,79.0,2.3,8.2,707.0,1085.64,840.17
2018,2,19,12,0,977.0,80.0,2.3,8.3,717.0,1096.92,846.95
2018,2,19,12,15,965.0,84.5,2.35,8.4,715.0,1094.18,845.14
2018,2,19,12,30,953.0,89.0,2.4,8.5,713.0,1087.23,840.83
2018,2,19,12,45,962.5,85.0,2.4,8.65,710.5,1087.62,840.93
2018,2,19,13,0,972.0,81.0,2.4,8.8,708.0,1083.77,838.24
2018,2,19,13,15,931.5,91.0,2.45,8.75,681.5,1043.3,811.98
2018,2,19,13,30,891.0,101.0,2.5,8.7,655.0,1011.21,791.72
2018,2,19,13,45,864.0,105.5,2.55,8.7,627.5,971.42,765.68
2018,2,19,14,0,837.0,110.0,2.6,8.7,600.0,929.06,737.62
2018,2,19,14,15,670.5,143.5,2.55,8.7,524.0,798.57,644.09
2018,2,19,14,30,504.0,177.0,2.5,8.7,448.0,659.73,540.02
2018,2,19,14,45,626.5,139.5,2.5,8.65,454.0,707.21,580.34
2018,2,19,15,0,749.0,102.0,2.5,8.6,460.0,734.96,602.39
2018,2,19,15,15,791.5,84.5,2.5,8.6,434.0,708.7,583.64
2018,2,19,15,30,834.0,67.0,2.5,8.6,408.0,680.23,563.43
2018,2,19,15,45,819.5,62.5,2.1,8.25,366.0,623.46,517.69
2018,2,19,16,0,805.0,58.0,1.7,7.9,324.0,565.93,469.58
2018,2,19,16,15,734.0,56.0,1.55,7.15,270.5,480.05,399.16
2018,2,19,16,30,663.0,54.0,1.4,6.4,217.0,399.98,331.1
2018,2,19,16,45,504.0,51.0,1.25,5.65,159.0,290.64,237.56
2018,2,19,17,0,345.0,48.0,1.1,4.9,101.0,195.88,155.38
2018,2,19,17,15,284.0,35.5,1.15,4.55,68.5,140.83,103.22
2018,2,19,17,30,223.0,23.0,1.2,4.2,36.0,87.55,18.13
2018,2,19,17,45,111.5,11.5,1.2,3.85,18.0,30.26,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-1.25,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-3.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.9,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-4.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-4.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-3.85,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,2,20,6,45,86.0,7.0,1.6,-2.55,9.0,0.0,0.0
2018,2,20,7,0,172.0,14.0,1.7,-1.9,18.0,44.81,0.0
2018,2,20,7,15,341.5,23.5,1.75,-1.2,55.0,122.11,56.18
2018,2,20,7,30,511.0,33.0,1.8,-0.5,92.0,209.36,159.19
2018,2,20,7,45,445.5,45.0,1.9,0.2,114.0,234.03,190.89
2018,2,20,8,0,380.0,57.0,2.0,0.9,136.0,247.05,208.44
2018,2,20,8,15,210.0,82.5,1.85,1.9,128.0,199.56,170.63
2018,2,20,8,30,40.0,108.0,1.7,2.9,120.0,126.67,106.82
2018,2,20,8,45,51.5,128.5,1.55,3.85,146.5,156.51,132.78
2018,2,20,9,0,63.0,149.0,1.4,4.8,173.0,187.64,158.99
2018,2,20,9,15,96.5,173.5,1.3,5.45,215.0,240.18,203.27
2018,2,20,9,30,130.0,198.0,1.2,6.1,257.0,310.31,260.61
2018,2,20,9,45,218.5,206.5,1.1,6.75,315.5,394.85,329.25
2018,2,20,10,0,307.0,215.0,1.0,7.4,374.0,503.41,413.47
2018,2,20,10,15,375.5,213.5,1.05,7.75,419.5,572.6,465.99
2018,2,20,10,30,444.0,212.0,1.1,8.1,465.0,664.62,534.1
2018,2,20,10,45,568.0,182.5,1.15,8.45,520.5,761.34,605.58
2018,2,20,11,0,692.0,153.0,1.2,8.8,576.0,871.43,681.52
2018,2,20,11,15,774.5,134.0,1.25,9.0,620.0,945.3,730.35
2018,2,20,11,30,857.0,115.0,1.3,9.2,664.0,1011.78,773.8
2018,2,20,11,45,887.0,107.5,1.3,9.35,683.0,1044.09,793.34
2018,2,20,12,0,917.0,100.0,1.3,9.5,702.0,1060.68,803.0
2018,2,20,12,15,940.0,93.5,1.35,9.6,712.0,1079.94,815.9
2018,2,20,12,30,963.0,87.0,1.4,9.7,722.0,1095.15,826.26
2018,2,20,12,45,961.5,86.0,1.45,9.8,715.5,1088.0,822.24
2018,2,20,13,0,960.0,85.0,1.5,9.9,709.0,1076.8,816.02
2018,2,20,13,15,955.0,84.5,1.55,9.9,694.0,1058.73,805.71
2018,2,20,13,30,950.0,84.0,1.6,9.9,679.0,1036.84,792.99
2018,2,20,13,45,942.5,83.0,1.65,9.9,656.5,1008.28,775.8
2018,2,20,14,0,935.0,82.0,1.7,9.9,634.0,976.3,756.24
2018,2,20,14,15,923.5,80.5,1.7,9.8,603.5,936.89,730.99
2018,2,20,14,30,912.0,79.0,1.7,9.7,573.0,894.71,703.64
2018,2,20,14,45,890.5,77.5,1.75,9.6,534.5,841.74,668.83
2018,2,20,15,0,869.0,76.0,1.8,9.5,496.0,794.68,637.68
2018,2,20,15,15,710.5,97.5,1.8,9.5,421.5,666.71,544.62
2018,2,20,15,30,552.0,119.0,1.8,9.5,347.0,544.22,449.84
2018,2,20,15,45,358.0,127.0,1.65,8.9,268.5,392.06,327.82
2018,2,20,16,0,164.0,135.0,1.5,8.3,190.0,241.86,202.97
2018,2,20,16,15,117.5,113.5,1.35,7.65,150.0,184.63,154.74
2018,2,20,16,30,71.0,92.0,1.2,7.0,110.0,124.15,102.56
2018,2,20,16,45,50.0,72.5,1.1,6.3,84.0,91.76,74.05
2018,2,20,17,0,29.0,53.0,1.0,5.6,58.0,61.79,47.41
2018,2,20,17,15,15.0,35.0,1.0,5.3,37.5,38.09,25.88
2018,2,20,17,30,1.0,17.0,1.0,5.0,17.0,14.28,0.44
2018,2,20,17,45,0.5,8.5,1.0,4.7,8.5,7.35,0.0
2018,2,20,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.65,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,3.75,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,3.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,2,21,6,45,59.5,6.5,0.85,2.45,8.0,0.0,0.0
2018,2,21,7,0,119.0,13.0,0.9,2.5,16.0,33.77,0.0
2018,2,21,7,15,277.0,25.0,1.05,2.8,52.5,107.86,55.96
2018,2,21,7,30,435.0,37.0,1.2,3.1,89.0,192.53,145.72
2018,2,21,7,45,532.5,43.0,1.35,3.35,136.5,264.54,212.75
2018,2,21,8,0,630.0,49.0,1.5,3.6,184.0,344.91,285.76
2018,2,21,8,15,691.0,53.0,1.55,4.35,234.5,418.19,350.73
2018,2,21,8,30,752.0,57.0,1.6,5.1,285.0,496.77,417.48
2018,2,21,8,45,789.5,60.5,1.6,5.8,333.5,565.42,473.46
2018,2,21,9,0,827.0,64.0,1.6,6.5,382.0,635.97,528.54
2018,2,21,9,15,853.0,66.5,1.6,7.05,427.0,698.64,574.72
2018,2,21,9,30,879.0,69.0,1.6,7.6,472.0,754.49,613.19
2018,2,21,9,45,897.5,71.0,1.6,8.15,511.5,809.31,649.97
2018,2,21,10,0,916.0,73.0,1.6,8.7,551.0,862.66,684.83
2018,2,21,10,15,928.0,74.5,1.55,9.05,584.0,907.93,713.13
2018,2,21,10,30,940.0,76.0,1.5,9.4,617.0,950.64,739.18
2018,2,21,10,45,948.5,78.0,1.5,9.75,643.5,987.88,761.87
2018,2,21,11,0,957.0,80.0,1.5,10.1,670.0,1021.87,782.23
2018,2,21,11,15,962.5,81.0,1.55,10.3,688.5,1048.24,798.74
2018,2,21,11,30,968.0,82.0,1.6,10.5,707.0,1070.88,812.93
2018,2,21,11,45,970.0,83.0,1.6,10.7,717.0,1086.12,821.51
2018,2,21,12,0,972.0,84.0,1.6,10.9,727.0,1097.31,827.67
2018,2,21,12,15,972.0,84.0,1.75,11.0,728.5,1101.13,832.18
2018,2,21,12,30,972.0,84.0,1.9,11.1,730.0,1100.8,834.1
2018,2,21,12,45,969.0,84.0,2.0,11.2,723.0,1093.28,830.6
2018,2,21,13,0,966.0,84.0,2.1,11.3,716.0,1081.68,824.55
2018,2,21,13,15,960.5,84.5,2.15,11.3,701.5,1064.21,814.28
2018,2,21,13,30,955.0,85.0,2.2,11.3,687.0,1042.91,801.54
2018,2,21,13,45,947.0,84.0,2.2,11.3,664.0,1013.71,782.86
2018,2,21,14,0,939.0,83.0,2.2,11.3,641.0,981.09,761.9
2018,2,21,14,15,926.5,81.5,2.15,11.2,610.5,940.61,735.11
2018,2,21,14,30,914.0,80.0,2.1,11.1,580.0,897.4,706.29
2018,2,21,14,45,896.5,79.0,2.0,10.95,543.0,848.21,672.57
2018,2,21,15,0,879.0,78.0,1.9,10.8,506.0,804.59,642.56
2018,2,21,15,15,857.5,75.5,1.9,10.8,464.0,746.59,602.1
2018,2,21,15,30,836.0,73.0,1.9,10.8,422.0,687.77,560.27
2018,2,21,15,45,768.5,73.5,1.45,10.2,367.0,601.97,492.57
2018,2,21,16,0,701.0,74.0,1.0,9.6,312.0,523.53,428.64
2018,2,21,16,15,683.5,66.5,1.0,9.0,270.0,465.65,382.31
2018,2,21,16,30,666.0,59.0,1.0,8.4,228.0,408.24,333.75
2018,2,21,16,45,542.5,55.0,0.95,7.8,173.0,310.07,250.56
2018,2,21,17,0,419.0,51.0,0.9,7.2,118.0,224.9,176.74
2018,2,21,17,15,284.5,38.0,0.95,6.75,76.5,141.2,103.74
2018,2,21,17,30,150.0,25.0,1.0,6.3,35.0,71.89,28.24
2018,2,21,17,45,86.0,14.0,1.1,5.9,18.5,27.48,0.0
2018,2,21,18,0,22.0,3.0,1.2,5.5,2.0,0.0,0.0
2018,2,21,18,15,11.0,1.5,1.25,5.0,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,1.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
