Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,15,0.0,0.0,1.85,1.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,1.45,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.05,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,1.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,2,22,6,45,82.0,7.5,2.85,2.2,10.0,0.0,0.0
2018,2,22,7,0,164.0,15.0,3.0,2.7,20.0,44.0,0.0
2018,2,22,7,15,330.5,25.0,3.2,3.25,58.5,122.25,69.66
2018,2,22,7,30,497.0,35.0,3.4,3.8,97.0,210.03,159.75
2018,2,22,7,45,584.5,41.0,3.6,4.3,145.5,279.4,225.65
2018,2,22,8,0,672.0,47.0,3.8,4.8,194.0,361.26,300.96
2018,2,22,8,15,724.0,52.0,3.85,5.45,244.5,433.47,366.39
2018,2,22,8,30,776.0,57.0,3.9,6.1,295.0,510.06,433.03
2018,2,22,8,45,810.0,59.5,3.95,6.75,343.0,576.74,489.2
2018,2,22,9,0,844.0,62.0,4.0,7.4,391.0,644.85,544.42
2018,2,22,9,15,867.0,64.5,4.0,7.85,435.0,700.23,586.77
2018,2,22,9,30,890.0,67.0,4.0,8.3,479.0,760.5,630.71
2018,2,22,9,45,906.0,69.5,4.0,8.75,518.5,814.44,668.83
2018,2,22,10,0,922.0,72.0,4.0,9.2,558.0,866.68,704.97
2018,2,22,10,15,922.5,76.5,4.05,9.5,587.0,905.86,731.58
2018,2,22,10,30,923.0,81.0,4.1,9.8,616.0,941.67,755.61
2018,2,22,10,45,925.0,84.0,4.2,10.05,639.5,973.58,777.25
2018,2,22,11,0,927.0,87.0,4.3,10.3,663.0,1001.97,796.58
2018,2,22,11,15,886.5,102.5,4.5,10.35,665.5,1011.49,804.1
2018,2,22,11,30,846.0,118.0,4.7,10.4,668.0,1004.64,800.11
2018,2,22,11,45,707.5,166.5,4.9,10.4,631.0,939.48,753.91
2018,2,22,12,0,569.0,215.0,5.1,10.4,594.0,850.12,688.45
2018,2,22,12,15,421.0,257.0,5.25,10.3,538.0,748.52,608.94
2018,2,22,12,30,273.0,299.0,5.4,10.2,482.0,624.66,510.45
2018,2,22,12,45,216.5,275.0,5.55,10.05,419.0,515.81,425.36
2018,2,22,13,0,160.0,251.0,5.7,9.9,356.0,429.51,355.83
2018,2,22,13,15,89.0,206.0,5.75,9.75,264.0,306.05,253.97
2018,2,22,13,30,18.0,161.0,5.8,9.6,172.0,168.82,138.0
2018,2,22,13,45,254.0,151.0,5.9,9.4,303.5,437.77,369.3
2018,2,22,14,0,490.0,141.0,6.0,9.2,435.0,648.74,544.64
2018,2,22,14,15,405.0,140.5,5.95,9.05,375.5,545.22,460.28
2018,2,22,14,30,320.0,140.0,5.9,8.9,316.0,456.81,387.41
2018,2,22,14,45,393.5,124.0,5.9,8.7,326.5,486.03,414.13
2018,2,22,15,0,467.0,108.0,5.9,8.5,337.0,518.45,442.59
2018,2,22,15,15,510.0,112.5,5.9,8.5,343.5,533.42,455.23
2018,2,22,15,30,553.0,117.0,5.9,8.5,350.0,541.98,462.25
2018,2,22,15,45,564.0,101.0,5.65,8.0,316.0,502.4,429.72
2018,2,22,16,0,575.0,85.0,5.4,7.5,282.0,460.04,393.89
2018,2,22,16,15,609.5,73.0,5.15,7.1,254.0,432.1,368.45
2018,2,22,16,30,644.0,61.0,4.9,6.7,226.0,399.03,336.7
2018,2,22,16,45,556.0,54.5,4.65,6.3,175.5,314.6,260.59
2018,2,22,17,0,468.0,48.0,4.4,5.9,125.0,239.53,191.61
2018,2,22,17,15,333.0,37.5,4.3,5.6,83.0,156.28,116.63
2018,2,22,17,30,198.0,27.0,4.2,5.3,41.0,85.9,40.17
2018,2,22,17,45,106.0,14.5,4.05,5.0,21.5,31.37,0.0
2018,2,22,18,0,14.0,2.0,3.9,4.7,2.0,0.0,0.0
2018,2,22,18,15,7.0,1.0,3.75,4.45,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,3.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,3.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,1.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,1.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,1.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,0.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,-1.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-1.85,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-3.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-3.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,23,6,45,113.5,8.5,1.75,-1.25,12.5,0.0,0.0
2018,2,23,7,0,227.0,17.0,1.9,-0.5,25.0,57.63,0.0
2018,2,23,7,15,388.5,25.5,2.3,0.3,65.0,138.25,84.92
2018,2,23,7,30,550.0,34.0,2.7,1.1,105.0,222.9,171.21
2018,2,23,7,45,631.5,40.0,3.1,1.9,155.0,296.19,241.03
2018,2,23,8,0,713.0,46.0,3.5,2.7,205.0,378.16,316.93
2018,2,23,8,15,762.0,50.5,3.85,3.35,256.5,450.67,383.4
2018,2,23,8,30,811.0,55.0,4.2,4.0,308.0,527.15,451.24
2018,2,23,8,45,843.0,58.0,4.55,4.6,357.0,595.06,510.05
2018,2,23,9,0,875.0,61.0,4.9,5.2,406.0,658.89,563.98
2018,2,23,9,15,895.0,64.5,4.9,5.65,451.0,720.19,611.53
2018,2,23,9,30,915.0,68.0,4.9,6.1,496.0,780.75,656.42
2018,2,23,9,45,928.0,70.5,4.85,6.55,534.5,833.4,693.93
2018,2,23,10,0,941.0,73.0,4.8,7.0,573.0,884.02,729.19
2018,2,23,10,15,951.0,74.5,4.8,7.35,605.5,928.48,759.86
2018,2,23,10,30,961.0,76.0,4.8,7.7,638.0,970.15,788.13
2018,2,23,10,45,968.5,77.5,4.75,8.05,664.0,1006.45,811.76
2018,2,23,11,0,976.0,79.0,4.7,8.4,690.0,1039.35,832.73
2018,2,23,11,15,981.5,79.5,4.7,8.65,708.5,1065.48,849.55
2018,2,23,11,30,987.0,80.0,4.7,8.9,727.0,1087.79,863.71
2018,2,23,11,45,990.0,80.0,4.7,9.1,737.0,1103.0,873.11
2018,2,23,12,0,993.0,80.0,4.7,9.3,747.0,1114.08,879.78
2018,2,23,12,15,992.0,81.0,4.65,9.45,748.5,1118.13,881.3
2018,2,23,12,30,991.0,82.0,4.6,9.6,750.0,1117.92,880.07
2018,2,23,12,45,987.0,83.0,4.55,9.75,743.0,1110.44,873.96
2018,2,23,13,0,983.0,84.0,4.5,9.9,736.0,1098.8,865.18
2018,2,23,13,15,979.0,83.5,4.4,9.95,721.5,1081.27,852.23
2018,2,23,13,30,975.0,83.0,4.3,10.0,707.0,1059.78,836.71
2018,2,23,13,45,968.0,82.0,4.2,10.05,684.0,1030.98,816.17
2018,2,23,14,0,961.0,81.0,4.1,10.1,661.0,998.64,793.59
2018,2,23,14,15,950.5,79.5,3.95,10.0,630.5,959.18,766.05
2018,2,23,14,30,940.0,78.0,3.8,9.9,600.0,916.78,736.32
2018,2,23,14,45,925.0,76.5,3.7,9.8,563.0,867.97,701.99
2018,2,23,15,0,910.0,75.0,3.6,9.7,526.0,817.09,665.78
2018,2,23,15,15,890.0,72.5,3.6,9.7,483.0,759.52,624.27
2018,2,23,15,30,870.0,70.0,3.6,9.7,440.0,706.77,585.74
2018,2,23,15,45,841.5,66.5,3.05,9.15,392.5,640.06,532.53
2018,2,23,16,0,813.0,63.0,2.5,8.6,345.0,573.91,477.77
2018,2,23,16,15,771.5,59.0,2.2,7.5,295.0,501.09,417.69
2018,2,23,16,30,730.0,55.0,1.9,6.4,245.0,430.99,357.45
2018,2,23,16,45,664.5,49.0,1.6,5.35,194.5,351.73,287.52
2018,2,23,17,0,599.0,43.0,1.3,4.3,144.0,278.87,220.93
2018,2,23,17,15,481.5,35.0,1.35,3.85,99.0,198.45,147.79
2018,2,23,17,30,364.0,27.0,1.4,3.4,54.0,126.28,65.99
2018,2,23,17,45,196.0,15.5,1.45,2.9,28.5,48.07,0.0
2018,2,23,18,0,28.0,4.0,1.5,2.4,3.0,0.0,0.0
2018,2,23,18,15,14.0,2.0,1.5,2.25,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,1.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,-0.85,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,-1.15,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-1.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,24,6,45,82.0,9.5,1.85,1.1,12.5,0.0,0.0
2018,2,24,7,0,164.0,19.0,1.9,2.0,25.0,47.33,0.0
2018,2,24,7,15,309.5,29.5,2.2,2.9,63.0,122.62,78.49
2018,2,24,7,30,455.0,40.0,2.5,3.8,101.0,201.4,154.53
2018,2,24,7,45,435.0,53.5,2.75,4.65,131.0,238.05,193.07
2018,2,24,8,0,415.0,67.0,3.0,5.5,161.0,268.16,223.86
2018,2,24,8,15,323.5,95.0,3.1,6.1,178.5,279.02,236.28
2018,2,24,8,30,232.0,123.0,3.2,6.7,196.0,267.77,227.71
2018,2,24,8,45,295.5,134.5,3.25,7.3,242.5,331.54,282.4
2018,2,24,9,0,359.0,146.0,3.3,7.9,289.0,401.53,340.83
2018,2,24,9,15,413.5,153.0,3.4,8.4,335.0,480.88,405.28
2018,2,24,9,30,468.0,160.0,3.5,8.9,381.0,550.55,460.68
2018,2,24,9,45,634.0,132.5,3.6,9.35,457.5,682.3,565.45
2018,2,24,10,0,800.0,105.0,3.7,9.8,534.0,812.12,661.73
2018,2,24,10,15,752.0,124.0,3.8,10.15,546.0,827.3,670.36
2018,2,24,10,30,704.0,143.0,3.9,10.5,558.0,831.41,671.7
2018,2,24,10,45,730.0,142.5,4.0,10.85,588.5,876.69,703.63
2018,2,24,11,0,756.0,142.0,4.1,11.2,619.0,920.22,733.69
2018,2,24,11,15,704.5,162.5,4.15,11.35,616.5,909.82,724.86
2018,2,24,11,30,653.0,183.0,4.2,11.5,614.0,893.59,712.42
2018,2,24,11,45,587.5,210.0,4.3,11.65,602.0,857.52,685.91
2018,2,24,12,0,522.0,237.0,4.4,11.8,590.0,826.56,661.49
2018,2,24,12,15,492.0,247.5,4.45,11.85,581.0,809.82,648.54
2018,2,24,12,30,462.0,258.0,4.5,11.9,572.0,790.43,633.56
2018,2,24,12,45,426.0,265.5,4.6,11.9,553.0,759.44,610.29
2018,2,24,13,0,390.0,273.0,4.7,11.9,534.0,706.6,570.87
2018,2,24,13,15,484.0,237.5,4.7,11.9,554.0,775.46,625.84
2018,2,24,13,30,578.0,202.0,4.7,11.9,574.0,818.02,660.47
2018,2,24,13,45,571.5,196.0,4.75,11.9,554.0,791.49,641.26
2018,2,24,14,0,565.0,190.0,4.8,11.9,534.0,762.84,620.74
2018,2,24,14,15,557.0,182.5,4.75,11.8,508.0,729.19,596.0
2018,2,24,14,30,549.0,175.0,4.7,11.7,482.0,693.86,569.78
2018,2,24,14,45,527.5,168.5,4.7,11.65,448.5,646.99,534.16
2018,2,24,15,0,506.0,162.0,4.7,11.6,415.0,599.88,497.86
2018,2,24,15,15,596.5,127.0,4.7,11.6,401.0,612.16,509.85
2018,2,24,15,30,687.0,92.0,4.7,11.6,387.0,606.88,507.22
2018,2,24,15,45,703.5,80.0,4.4,11.05,354.0,567.98,475.83
2018,2,24,16,0,720.0,68.0,4.1,10.5,321.0,523.39,438.84
2018,2,24,16,15,610.5,70.0,3.75,9.75,263.0,427.8,358.72
2018,2,24,16,30,501.0,72.0,3.4,9.0,205.0,339.96,283.49
2018,2,24,16,45,436.0,62.0,3.0,8.25,160.5,269.8,221.48
2018,2,24,17,0,371.0,52.0,2.6,7.5,116.0,206.69,164.36
2018,2,24,17,15,290.5,40.0,2.6,7.0,80.0,142.9,106.64
2018,2,24,17,30,210.0,28.0,2.6,6.5,44.0,89.96,49.86
2018,2,24,17,45,114.0,15.5,2.55,6.0,23.5,33.32,0.0
2018,2,24,18,0,18.0,3.0,2.5,5.5,3.0,0.0,0.0
2018,2,24,18,15,9.0,1.5,2.45,5.3,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,4.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,-0.55,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,25,6,45,97.5,10.0,1.3,0.7,14.0,8.54,0.0
2018,2,25,7,0,195.0,20.0,1.3,1.5,28.0,54.03,0.0
2018,2,25,7,15,347.0,30.0,1.35,2.25,68.5,132.97,88.04
2018,2,25,7,30,499.0,40.0,1.4,3.0,109.0,215.25,165.4
2018,2,25,7,45,581.0,46.5,1.45,3.75,158.0,286.04,230.81
2018,2,25,8,0,663.0,53.0,1.5,4.5,207.0,363.62,300.58
2018,2,25,8,15,714.0,57.5,1.6,5.4,257.5,434.64,363.0
2018,2,25,8,30,765.0,62.0,1.7,6.3,308.0,509.83,426.28
2018,2,25,8,45,799.5,65.5,1.8,7.2,357.0,577.64,481.21
2018,2,25,9,0,834.0,69.0,1.9,8.1,406.0,646.97,535.16
2018,2,25,9,15,858.5,71.0,1.95,8.85,450.5,708.54,580.35
2018,2,25,9,30,883.0,73.0,2.0,9.6,495.0,763.09,617.71
2018,2,25,9,45,901.0,74.5,2.05,10.3,534.5,817.2,654.06
2018,2,25,10,0,919.0,76.0,2.1,11.0,574.0,869.75,688.53
2018,2,25,10,15,930.5,77.5,2.1,11.45,606.5,914.75,717.19
2018,2,25,10,30,942.0,79.0,2.1,11.9,639.0,957.12,743.66
2018,2,25,10,45,950.0,80.0,2.05,12.35,664.5,992.72,764.56
2018,2,25,11,0,958.0,81.0,2.0,12.8,690.0,1025.01,783.02
2018,2,25,11,15,963.5,81.5,2.0,13.05,708.0,1050.74,798.25
2018,2,25,11,30,969.0,82.0,2.0,13.3,726.0,1072.71,811.06
2018,2,25,11,45,972.5,81.5,2.05,13.6,736.0,1087.54,819.86
2018,2,25,12,0,976.0,81.0,2.1,13.9,746.0,1098.31,826.22
2018,2,25,12,15,975.5,82.0,2.25,14.05,747.5,1102.72,830.48
2018,2,25,12,30,975.0,83.0,2.4,14.2,749.0,1102.93,832.14
2018,2,25,12,45,972.0,83.5,2.5,14.4,742.5,1095.82,828.29
2018,2,25,13,0,969.0,84.0,2.6,14.6,736.0,1084.6,821.89
2018,2,25,13,15,966.0,83.0,2.75,14.6,721.5,1067.53,812.85
2018,2,25,13,30,963.0,82.0,2.9,14.6,707.0,1046.51,801.14
2018,2,25,13,45,956.5,80.5,3.0,14.6,684.0,1017.72,783.58
2018,2,25,14,0,950.0,79.0,3.1,14.6,661.0,985.39,763.51
2018,2,25,14,15,940.0,78.0,3.2,14.45,631.0,947.18,739.56
2018,2,25,14,30,930.0,77.0,3.3,14.3,601.0,906.04,713.23
2018,2,25,14,45,916.0,74.5,3.4,14.15,564.0,857.08,680.85
2018,2,25,15,0,902.0,72.0,3.5,14.0,527.0,806.01,646.34
2018,2,25,15,15,882.0,70.0,3.5,14.0,484.5,749.26,606.08
2018,2,25,15,30,862.0,68.0,3.5,14.0,442.0,697.35,568.77
2018,2,25,15,45,832.0,65.5,3.5,13.1,395.0,631.2,519.42
2018,2,25,16,0,802.0,63.0,3.5,12.2,348.0,565.75,468.18
2018,2,25,16,15,752.5,59.5,3.35,11.2,296.5,489.72,406.09
2018,2,25,16,30,703.0,56.0,3.2,10.2,245.0,417.36,344.57
2018,2,25,16,45,561.5,50.5,3.0,9.25,182.0,310.1,252.81
2018,2,25,17,0,420.0,45.0,2.8,8.3,119.0,216.87,171.7
2018,2,25,17,15,218.5,26.5,2.95,7.85,64.0,107.94,79.53
2018,2,25,17,30,17.0,8.0,3.1,7.4,9.0,11.65,2.21
2018,2,25,17,45,8.5,4.0,3.25,7.0,4.5,4.9,0.0
2018,2,25,18,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,6.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,6.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,6.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,5.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,5.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,6.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,6.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,6.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,6.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,6.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,6.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,3.65,7.0,2.0,1.71,0.0
2018,2,26,7,0,0.0,4.0,3.6,7.0,4.0,3.28,0.0
2018,2,26,7,15,0.0,12.0,3.65,7.1,12.0,9.86,2.21
2018,2,26,7,30,0.0,20.0,3.7,7.2,20.0,16.47,8.48
2018,2,26,7,45,0.0,19.5,3.75,7.25,19.5,16.05,8.36
2018,2,26,8,0,0.0,19.0,3.8,7.3,19.0,15.64,8.11
2018,2,26,8,15,4.5,42.5,3.9,7.45,44.0,37.35,27.29
2018,2,26,8,30,9.0,66.0,4.0,7.6,69.0,59.74,46.96
2018,2,26,8,45,20.0,95.0,4.05,7.75,103.0,98.88,81.13
2018,2,26,9,0,31.0,124.0,4.1,7.9,137.0,136.28,113.37
2018,2,26,9,15,65.0,150.0,4.15,8.25,180.5,188.41,158.26
2018,2,26,9,30,99.0,176.0,4.2,8.6,224.0,258.14,217.12
2018,2,26,9,45,158.0,208.0,4.25,8.95,291.5,344.9,289.53
2018,2,26,10,0,217.0,240.0,4.3,9.3,359.0,436.46,364.11
2018,2,26,10,15,434.0,202.5,4.25,9.45,457.0,627.93,519.79
2018,2,26,10,30,651.0,165.0,4.2,9.6,555.0,807.28,658.38
2018,2,26,10,45,761.5,136.5,4.15,9.8,611.0,899.15,723.37
2018,2,26,11,0,872.0,108.0,4.1,10.0,667.0,985.8,783.68
2018,2,26,11,15,777.0,142.0,4.0,10.2,650.0,957.24,760.41
2018,2,26,11,30,682.0,176.0,3.9,10.4,633.0,914.78,728.18
2018,2,26,11,45,496.0,234.0,3.85,10.55,569.0,791.67,634.71
2018,2,26,12,0,310.0,292.0,3.8,10.7,505.0,650.51,523.94
2018,2,26,12,15,244.5,301.5,3.7,10.8,469.5,595.95,480.71
2018,2,26,12,30,179.0,311.0,3.6,10.9,434.0,517.65,418.6
2018,2,26,12,45,522.5,215.0,3.55,11.0,570.0,800.82,642.88
2018,2,26,13,0,866.0,119.0,3.5,11.1,706.0,1034.5,809.67
2018,2,26,13,15,859.5,118.5,3.4,11.05,690.5,1015.48,794.08
2018,2,26,13,30,853.0,118.0,3.3,11.0,675.0,992.93,778.5
2018,2,26,13,45,778.5,135.0,3.25,10.95,630.5,928.56,733.72
2018,2,26,14,0,704.0,152.0,3.2,10.9,586.0,857.7,683.99
2018,2,26,14,15,690.5,149.5,3.2,10.75,559.0,820.34,658.72
2018,2,26,14,30,677.0,147.0,3.2,10.6,532.0,781.01,631.47
2018,2,26,14,45,525.0,170.5,3.15,10.45,458.0,645.8,528.89
2018,2,26,15,0,373.0,194.0,3.1,10.3,384.0,512.29,423.82
2018,2,26,15,15,289.0,154.5,3.1,10.3,294.5,388.5,325.23
2018,2,26,15,30,205.0,115.0,3.1,10.3,205.0,271.68,229.04
2018,2,26,15,45,102.5,72.5,3.15,9.55,117.5,147.31,123.51
2018,2,26,16,0,0.0,30.0,3.2,8.8,30.0,24.75,16.02
2018,2,26,16,15,0.0,27.0,3.1,8.3,27.0,22.26,13.93
2018,2,26,16,30,0.0,24.0,3.0,7.8,24.0,19.77,11.77
2018,2,26,16,45,0.0,19.5,2.9,7.35,19.5,16.05,8.46
2018,2,26,17,0,0.0,15.0,2.8,6.9,15.0,12.33,5.11
2018,2,26,17,15,0.0,12.0,2.7,6.45,12.0,9.86,2.78
2018,2,26,17,30,0.0,9.0,2.6,6.0,9.0,7.39,0.0
2018,2,26,17,45,10.0,5.5,2.5,5.55,5.5,6.43,0.0
2018,2,26,18,0,20.0,2.0,2.4,5.1,2.0,0.0,0.0
2018,2,26,18,15,10.0,1.0,2.35,4.85,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,3.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,3.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,3.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,3.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,3.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,2.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,2.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,2.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,2.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,2.2,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,2.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,1.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,1.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,1.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,1.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,1.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,1.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,0.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,0.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,0.3,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,0.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,-0.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,-0.4,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,2,27,6,45,152.0,11.0,3.6,0.7,18.5,29.04,0.0
2018,2,27,7,0,304.0,22.0,3.9,1.2,37.0,85.72,0.0
2018,2,27,7,15,446.5,29.0,4.1,1.8,80.0,154.4,106.24
2018,2,27,7,30,589.0,36.0,4.3,2.4,123.0,237.44,184.35
2018,2,27,7,45,662.0,41.5,4.5,3.05,174.0,309.42,252.99
2018,2,27,8,0,735.0,47.0,4.7,3.7,225.0,389.1,327.08
2018,2,27,8,15,781.0,51.5,4.75,4.35,277.5,461.52,393.07
2018,2,27,8,30,827.0,56.0,4.8,5.0,330.0,537.56,459.63
2018,2,27,8,45,858.5,59.0,4.85,5.65,380.0,601.66,514.16
2018,2,27,9,0,890.0,62.0,4.9,6.3,430.0,670.65,570.56
2018,2,27,9,15,910.5,64.5,4.8,6.85,475.5,731.94,616.79
2018,2,27,9,30,931.0,67.0,4.7,7.4,521.0,792.46,660.28
2018,2,27,9,45,944.5,70.0,4.6,7.9,561.0,846.86,698.08
2018,2,27,10,0,958.0,73.0,4.5,8.4,601.0,899.2,733.45
2018,2,27,10,15,968.5,74.5,4.5,8.8,634.5,944.72,764.18
2018,2,27,10,30,979.0,76.0,4.5,9.2,668.0,987.4,792.47
2018,2,27,10,45,986.5,77.0,4.45,9.65,694.0,1023.56,815.14
2018,2,27,11,0,994.0,78.0,4.4,10.1,720.0,1056.23,835.12
2018,2,27,11,15,998.5,79.0,4.4,10.35,738.5,1082.28,851.52
2018,2,27,11,30,1003.0,80.0,4.4,10.6,757.0,1104.38,865.23
2018,2,27,11,45,1005.0,81.0,4.4,10.85,767.0,1119.87,874.44
2018,2,27,12,0,1007.0,82.0,4.4,11.1,777.0,1131.13,880.91
2018,2,27,12,15,1005.5,82.5,4.35,11.3,778.0,1133.92,881.28
2018,2,27,12,30,1004.0,83.0,4.3,11.5,779.0,1132.39,878.93
2018,2,27,12,45,999.0,84.5,4.2,11.65,771.5,1124.2,872.03
2018,2,27,13,0,994.0,86.0,4.1,11.8,764.0,1111.81,862.7
2018,2,27,13,15,988.5,85.0,4.0,11.9,747.5,1091.8,848.48
2018,2,27,13,30,983.0,84.0,3.9,12.0,731.0,1067.83,831.71
2018,2,27,13,45,975.0,83.0,3.75,12.05,707.0,1037.66,810.53
2018,2,27,14,0,967.0,82.0,3.6,12.1,683.0,1003.94,786.97
2018,2,27,14,15,952.0,81.5,3.45,12.1,650.0,961.19,757.21
2018,2,27,14,30,937.0,81.0,3.3,12.1,617.0,915.78,725.48
2018,2,27,14,45,930.5,77.5,3.1,12.05,582.0,871.44,694.16
2018,2,27,15,0,924.0,74.0,2.9,12.0,547.0,824.34,660.6
2018,2,27,15,15,904.5,71.5,2.9,12.0,503.5,766.27,619.73
2018,2,27,15,30,885.0,69.0,2.9,12.0,460.0,707.13,577.32
2018,2,27,15,45,856.5,66.0,2.35,11.45,411.5,645.85,528.74
2018,2,27,16,0,828.0,63.0,1.8,10.9,363.0,579.35,474.18
2018,2,27,16,15,781.0,59.0,1.65,9.85,310.5,502.67,412.8
2018,2,27,16,30,734.0,55.0,1.5,8.8,258.0,429.39,351.64
2018,2,27,16,45,671.0,50.0,1.35,7.75,207.0,352.13,284.87
2018,2,27,17,0,608.0,45.0,1.2,6.7,156.0,280.96,220.95
2018,2,27,17,15,502.5,37.5,1.25,6.15,110.0,203.87,151.77
2018,2,27,17,30,397.0,30.0,1.3,5.6,64.0,137.13,85.68
2018,2,27,17,45,227.5,18.5,1.4,5.1,35.0,54.82,0.0
2018,2,27,18,0,58.0,7.0,1.5,4.6,6.0,0.0,0.0
2018,2,27,18,15,29.0,3.5,1.5,4.4,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,1.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,28,6,45,29.0,10.0,2.2,3.55,11.5,12.27,0.0
2018,2,28,7,0,58.0,20.0,2.4,4.4,23.0,33.76,0.0
2018,2,28,7,15,94.5,37.5,2.6,5.05,49.0,69.15,48.33
2018,2,28,7,30,131.0,55.0,2.8,5.7,75.0,105.09,81.71
2018,2,28,7,45,153.5,74.5,3.0,6.3,106.0,142.64,116.13
2018,2,28,8,0,176.0,94.0,3.2,6.9,137.0,182.89,152.46
2018,2,28,8,15,198.5,113.0,3.25,7.4,171.5,225.14,189.84
2018,2,28,8,30,221.0,132.0,3.3,7.9,206.0,269.81,228.41
2018,2,28,8,45,152.0,139.5,3.35,8.4,194.0,236.54,199.88
2018,2,28,9,0,83.0,147.0,3.4,8.9,182.0,194.46,163.05
2018,2,28,9,15,55.5,166.5,3.4,9.3,191.0,198.71,165.55
2018,2,28,9,30,28.0,186.0,3.4,9.7,200.0,200.41,165.54
2018,2,28,9,45,34.5,203.5,3.45,10.05,222.0,224.76,185.36
2018,2,28,10,0,41.0,221.0,3.5,10.4,244.0,249.76,205.46
2018,2,28,10,15,163.5,239.5,3.5,10.65,338.0,395.34,326.57
2018,2,28,10,30,286.0,258.0,3.5,10.9,432.0,551.43,450.89
2018,2,28,10,45,446.0,227.0,3.55,11.1,511.0,695.18,563.18
2018,2,28,11,0,606.0,196.0,3.6,11.3,590.0,834.53,668.55
2018,2,28,11,15,681.0,174.5,3.6,11.3,628.5,899.62,714.2
2018,2,28,11,30,756.0,153.0,3.6,11.3,667.0,962.45,758.03
2018,2,28,11,45,778.0,146.5,3.6,11.3,681.5,986.87,774.3
2018,2,28,12,0,800.0,140.0,3.6,11.3,696.0,1000.47,783.34
2018,2,28,12,15,584.0,220.0,3.6,11.15,626.5,871.56,691.02
2018,2,28,12,30,368.0,300.0,3.6,11.0,557.0,718.53,573.96
2018,2,28,12,45,306.5,311.5,3.6,10.9,524.0,667.28,535.12
2018,2,28,13,0,245.0,323.0,3.6,10.8,491.0,593.72,478.54
2018,2,28,13,15,170.5,313.0,3.6,10.65,429.0,504.96,409.02
2018,2,28,13,30,96.0,303.0,3.6,10.5,367.0,397.3,323.26
2018,2,28,13,45,90.0,293.0,3.55,10.35,351.5,378.72,309.2
2018,2,28,14,0,84.0,283.0,3.5,10.2,336.0,360.25,294.84
2018,2,28,14,15,107.5,269.5,3.45,10.1,334.0,364.43,299.65
2018,2,28,14,30,131.0,256.0,3.4,10.0,332.0,384.23,316.71
2018,2,28,14,45,151.0,241.0,3.3,9.85,323.0,379.22,313.85
2018,2,28,15,0,171.0,226.0,3.2,9.7,314.0,372.31,309.45
2018,2,28,15,15,133.0,201.0,3.2,9.7,266.0,309.0,257.61
2018,2,28,15,30,95.0,176.0,3.2,9.7,218.0,236.16,197.23
2018,2,28,15,45,60.5,148.5,2.9,9.35,174.5,180.65,150.5
2018,2,28,16,0,26.0,121.0,2.6,9.0,131.0,128.96,106.33
2018,2,28,16,15,13.5,77.5,2.4,8.75,82.5,72.58,57.85
2018,2,28,16,30,1.0,34.0,2.2,8.5,34.0,28.53,19.42
2018,2,28,16,45,0.5,24.5,2.0,8.25,24.5,20.39,12.25
2018,2,28,17,0,0.0,15.0,1.8,8.0,15.0,12.33,5.1
2018,2,28,17,15,0.0,10.5,1.8,7.85,10.5,8.62,1.73
2018,2,28,17,30,0.0,6.0,1.8,7.7,6.0,4.92,0.0
2018,2,28,17,45,0.0,3.5,1.85,7.55,3.5,2.99,0.0
2018,2,28,18,0,0.0,1.0,1.9,7.4,1.0,0.85,0.0
2018,2,28,18,15,0.0,0.5,1.9,7.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,7.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,7.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,7.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,7.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,7.3,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,8.7,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,8.85,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,9.2,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.4,9.3,3.0,2.46,0.0
2018,3,1,7,15,0.0,5.5,5.45,9.4,5.5,4.51,0.0
2018,3,1,7,30,0.0,8.0,5.5,9.5,8.0,6.56,0.0
2018,3,1,7,45,0.0,11.5,5.5,9.65,11.5,9.45,2.55
2018,3,1,8,0,0.0,15.0,5.5,9.8,15.0,12.34,5.12
2018,3,1,8,15,0.0,19.5,5.35,9.9,19.5,16.06,8.38
2018,3,1,8,30,0.0,24.0,5.2,10.0,24.0,19.78,11.62
2018,3,1,8,45,0.0,42.0,5.0,10.1,42.0,34.71,24.57
2018,3,1,9,0,0.0,60.0,4.8,10.2,60.0,49.7,37.44
2018,3,1,9,15,10.0,89.5,4.85,10.4,94.5,81.88,65.21
2018,3,1,9,30,20.0,119.0,4.9,10.6,129.0,123.83,100.98
2018,3,1,9,45,10.0,88.5,4.9,10.8,93.5,81.57,64.52
2018,3,1,10,0,0.0,58.0,4.9,11.0,58.0,48.1,35.51
2018,3,1,10,15,0.5,68.5,4.9,11.05,69.0,57.32,43.29
2018,3,1,10,30,1.0,79.0,4.9,11.1,80.0,66.58,51.05
2018,3,1,10,45,13.5,143.5,4.85,11.15,152.5,135.34,109.23
2018,3,1,11,0,26.0,208.0,4.8,11.2,225.0,223.57,182.38
2018,3,1,11,15,61.5,257.5,4.8,11.2,299.0,312.07,255.38
2018,3,1,11,30,97.0,307.0,4.8,11.2,373.0,403.64,329.37
2018,3,1,11,45,124.5,308.0,4.8,11.2,394.0,455.0,370.44
2018,3,1,12,0,152.0,309.0,4.8,11.2,415.0,485.12,394.83
2018,3,1,12,15,408.0,252.0,4.85,11.1,538.0,726.99,589.51
2018,3,1,12,30,664.0,195.0,4.9,11.0,661.0,933.59,747.61
2018,3,1,12,45,427.0,255.5,4.95,10.9,554.0,747.28,603.83
2018,3,1,13,0,190.0,316.0,5.0,10.8,447.0,529.52,430.92
2018,3,1,13,15,228.5,310.0,5.05,10.7,464.5,558.19,455.98
2018,3,1,13,30,267.0,304.0,5.1,10.6,482.0,605.56,494.26
2018,3,1,13,45,355.5,269.0,5.2,10.5,498.0,643.54,527.56
2018,3,1,14,0,444.0,234.0,5.3,10.4,514.0,695.78,571.3
2018,3,1,14,15,374.0,239.5,5.25,10.25,468.0,605.5,500.2
2018,3,1,14,30,304.0,245.0,5.2,10.1,422.0,538.0,446.11
2018,3,1,14,45,270.5,232.0,5.2,9.95,382.0,483.67,403.07
2018,3,1,15,0,237.0,219.0,5.2,9.8,342.0,431.1,360.78
2018,3,1,15,15,311.0,189.5,5.2,9.8,337.5,441.9,372.05
2018,3,1,15,30,385.0,160.0,5.2,9.8,333.0,459.82,388.12
2018,3,1,15,45,318.0,147.5,5.05,9.8,280.5,368.59,312.0
2018,3,1,16,0,251.0,135.0,4.9,9.8,228.0,298.17,252.11
2018,3,1,16,15,183.0,104.0,4.8,9.5,167.0,213.36,179.68
2018,3,1,16,30,115.0,73.0,4.7,9.2,106.0,128.06,105.82
2018,3,1,16,45,325.0,61.5,4.55,8.85,129.0,214.08,176.53
2018,3,1,17,0,535.0,50.0,4.4,8.5,152.0,260.08,206.84
2018,3,1,17,15,293.0,37.0,4.45,8.25,90.5,139.34,104.42
2018,3,1,17,30,51.0,24.0,4.5,8.0,29.0,36.49,21.51
2018,3,1,17,45,25.5,13.0,4.55,7.75,15.5,16.83,0.0
2018,3,1,18,0,0.0,2.0,4.6,7.5,2.0,1.71,0.0
2018,3,1,18,15,0.0,1.0,4.75,7.45,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,7.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,7.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,7.6,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,7.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,7.6,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,7.35,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,7.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,6.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,4.55,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,2,6,45,36.0,10.0,1.4,3.8,12.5,13.15,0.0
2018,3,2,7,0,72.0,20.0,1.5,4.5,25.0,36.46,10.21
2018,3,2,7,15,87.0,36.0,1.75,5.0,47.0,64.17,45.42
2018,3,2,7,30,102.0,52.0,2.0,5.5,69.0,91.3,70.99
2018,3,2,7,45,65.0,67.5,2.2,6.0,79.5,93.36,75.15
2018,3,2,8,0,28.0,83.0,2.4,6.5,90.0,89.43,72.76
2018,3,2,8,15,72.5,100.5,2.6,6.9,124.0,138.32,115.57
2018,3,2,8,30,117.0,118.0,2.8,7.3,158.0,185.24,156.41
2018,3,2,8,45,183.0,113.5,2.95,7.7,187.0,237.08,201.46
2018,3,2,9,0,249.0,109.0,3.1,8.1,216.0,285.42,243.25
2018,3,2,9,15,251.0,137.0,3.3,8.3,254.0,330.49,280.34
2018,3,2,9,30,253.0,165.0,3.5,8.5,292.0,375.21,316.43
2018,3,2,9,45,190.0,136.5,3.7,8.7,236.0,304.33,256.92
2018,3,2,10,0,127.0,108.0,3.9,8.9,180.0,227.5,191.72
2018,3,2,10,15,64.5,102.0,3.95,9.0,138.5,159.22,132.41
2018,3,2,10,30,2.0,96.0,4.0,9.1,97.0,81.85,64.37
2018,3,2,10,45,49.5,184.5,4.05,9.15,217.0,220.21,182.11
2018,3,2,11,0,97.0,273.0,4.1,9.2,337.0,361.92,298.44
2018,3,2,11,15,131.5,296.5,4.15,9.2,385.5,444.36,364.43
2018,3,2,11,30,166.0,320.0,4.2,9.2,434.0,507.8,414.8
2018,3,2,11,45,103.0,306.0,4.2,9.2,377.0,408.68,334.28
2018,3,2,12,0,40.0,292.0,4.2,9.2,320.0,329.48,268.65
2018,3,2,12,15,66.0,305.0,4.25,9.2,351.5,370.69,303.01
2018,3,2,12,30,92.0,318.0,4.3,9.2,383.0,411.92,336.79
2018,3,2,12,45,52.0,253.0,4.35,9.15,289.5,298.61,244.74
2018,3,2,13,0,12.0,188.0,4.4,9.1,196.0,175.78,142.83
2018,3,2,13,15,7.0,154.5,4.4,9.0,159.0,139.46,112.71
2018,3,2,13,30,2.0,121.0,4.4,8.9,122.0,104.09,82.98
2018,3,2,13,45,1.0,94.5,4.4,8.8,95.0,79.67,62.44
2018,3,2,14,0,0.0,68.0,4.4,8.7,68.0,56.5,42.81
2018,3,2,14,15,0.0,71.5,4.35,8.6,71.5,59.4,45.4
2018,3,2,14,30,0.0,75.0,4.3,8.5,75.0,62.31,47.99
2018,3,2,14,45,76.5,113.5,4.25,8.4,153.5,177.58,149.07
2018,3,2,15,0,153.0,152.0,4.2,8.3,232.0,275.13,232.92
2018,3,2,15,15,326.0,145.5,4.2,8.3,299.0,419.82,355.8
2018,3,2,15,30,499.0,139.0,4.2,8.3,366.0,515.49,435.4
2018,3,2,15,45,279.0,137.0,3.85,7.95,261.5,331.0,280.8
2018,3,2,16,0,59.0,135.0,3.5,7.6,157.0,162.66,136.08
2018,3,2,16,15,47.5,98.5,3.35,7.4,114.5,116.06,96.19
2018,3,2,16,30,36.0,62.0,3.2,7.2,72.0,72.0,57.71
2018,3,2,16,45,35.5,53.5,3.05,6.95,62.0,62.04,48.62
2018,3,2,17,0,35.0,45.0,2.9,6.7,52.0,52.2,39.37
2018,3,2,17,15,31.0,34.0,2.9,6.6,39.0,38.97,27.05
2018,3,2,17,30,27.0,23.0,2.9,6.5,26.0,29.46,17.22
2018,3,2,17,45,15.0,13.0,2.95,6.4,14.5,14.98,0.0
2018,3,2,18,0,3.0,3.0,3.0,6.3,3.0,2.88,0.0
2018,3,2,18,15,1.5,1.5,3.05,6.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,5.65,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,5.05,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,4.75,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,3.3,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,3.8,2.0,0.0,0.0
2018,3,3,6,45,104.0,16.0,1.25,4.35,23.0,26.96,0.0
2018,3,3,7,0,201.0,30.0,1.3,4.9,44.0,75.94,32.94
2018,3,3,7,15,324.0,41.0,1.55,5.25,85.5,136.4,97.95
2018,3,3,7,30,447.0,52.0,1.8,5.6,127.0,209.95,163.22
2018,3,3,7,45,523.5,60.0,2.0,6.0,176.0,277.82,225.12
2018,3,3,8,0,600.0,68.0,2.2,6.4,225.0,354.09,293.29
2018,3,3,8,15,650.0,73.5,2.3,6.6,275.0,422.47,353.64
2018,3,3,8,30,700.0,79.0,2.4,6.8,325.0,495.13,415.62
2018,3,3,8,45,734.5,83.0,2.5,7.0,372.5,560.51,469.85
2018,3,3,9,0,769.0,87.0,2.6,7.2,420.0,624.88,521.74
2018,3,3,9,15,783.5,92.5,2.7,7.25,461.5,680.5,565.48
2018,3,3,9,30,798.0,98.0,2.8,7.3,503.0,735.08,606.02
2018,3,3,9,45,746.5,119.0,2.85,7.4,520.0,757.18,620.88
2018,3,3,10,0,695.0,140.0,2.9,7.5,537.0,768.6,627.95
2018,3,3,10,15,602.5,173.0,2.95,7.55,530.5,749.52,611.96
2018,3,3,10,30,510.0,206.0,3.0,7.6,524.0,715.07,583.48
2018,3,3,10,45,392.0,204.0,3.05,7.65,454.0,618.48,507.59
2018,3,3,11,0,274.0,202.0,3.1,7.7,384.0,491.49,406.77
2018,3,3,11,15,161.5,227.0,3.15,7.7,335.0,395.51,327.44
2018,3,3,11,30,49.0,252.0,3.2,7.7,286.0,293.38,240.91
2018,3,3,11,45,52.5,268.0,3.25,7.65,305.0,314.77,258.56
2018,3,3,12,0,56.0,284.0,3.3,7.6,324.0,336.24,275.84
2018,3,3,12,15,29.5,197.5,3.35,7.55,218.5,216.89,177.95
2018,3,3,12,30,3.0,111.0,3.4,7.5,113.0,96.3,76.54
2018,3,3,12,45,1.5,85.5,3.5,7.45,86.5,72.74,56.67
2018,3,3,13,0,0.0,60.0,3.6,7.4,60.0,49.89,37.18
2018,3,3,13,15,51.5,110.5,3.65,7.3,145.5,163.43,135.89
2018,3,3,13,30,103.0,161.0,3.7,7.2,231.0,265.75,222.84
2018,3,3,13,45,171.0,219.5,3.7,7.05,331.0,391.26,327.14
2018,3,3,14,0,239.0,278.0,3.7,6.9,431.0,534.14,441.89
2018,3,3,14,15,175.0,270.0,3.7,6.8,379.0,441.24,366.48
2018,3,3,14,30,111.0,262.0,3.7,6.7,327.0,354.1,295.2
2018,3,3,14,45,110.5,242.0,3.7,6.6,303.5,344.47,288.19
2018,3,3,15,0,110.0,222.0,3.7,6.5,280.0,317.52,266.73
2018,3,3,15,15,130.5,199.0,3.7,6.5,262.5,302.66,255.61
2018,3,3,15,30,151.0,176.0,3.7,6.5,245.0,285.78,242.47
2018,3,3,15,45,117.0,135.0,3.35,6.2,185.0,212.17,180.16
2018,3,3,16,0,83.0,94.0,3.0,5.9,125.0,142.67,120.36
2018,3,3,16,15,50.0,70.0,2.7,5.65,88.0,95.71,79.16
2018,3,3,16,30,17.0,46.0,2.4,5.4,51.0,47.66,36.65
2018,3,3,16,45,14.5,34.5,2.1,5.15,38.0,35.28,25.55
2018,3,3,17,0,12.0,23.0,1.8,4.9,25.0,23.71,15.09
2018,3,3,17,15,30.5,22.0,1.7,4.6,25.5,30.12,19.73
2018,3,3,17,30,49.0,21.0,1.6,4.3,26.0,35.54,21.89
2018,3,3,17,45,63.5,15.5,1.5,4.0,18.0,27.38,0.0
2018,3,3,18,0,78.0,10.0,1.4,3.7,10.0,16.66,0.0
2018,3,3,18,15,39.0,5.0,1.45,3.55,5.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,1.65,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,1.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,0.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,4,6,15,12.5,1.5,0.3,1.75,1.0,0.0,0.0
2018,3,4,6,30,25.0,3.0,0.2,1.9,2.0,0.0,0.0
2018,3,4,6,45,186.5,15.0,0.15,2.05,27.5,36.63,0.0
2018,3,4,7,0,348.0,27.0,0.1,2.2,53.0,102.1,50.72
2018,3,4,7,15,465.0,35.0,0.1,2.4,98.0,167.1,119.49
2018,3,4,7,30,582.0,43.0,0.1,2.6,143.0,242.39,186.66
2018,3,4,7,45,648.0,49.0,0.15,2.8,194.0,312.23,250.1
2018,3,4,8,0,714.0,55.0,0.2,3.0,245.0,388.94,317.51
2018,3,4,8,15,747.5,60.5,0.25,3.3,294.5,455.34,374.46
2018,3,4,8,30,781.0,66.0,0.3,3.6,344.0,523.97,430.85
2018,3,4,8,45,688.0,90.0,0.4,3.85,359.5,539.95,444.5
2018,3,4,9,0,595.0,114.0,0.5,4.1,375.0,541.98,446.62
2018,3,4,9,15,747.0,94.0,0.55,4.35,455.0,659.24,537.63
2018,3,4,9,30,899.0,74.0,0.6,4.6,535.0,777.57,621.63
2018,3,4,9,45,912.5,77.0,0.65,4.9,574.5,830.58,656.01
