Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,20,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,2.95,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,3.2,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.5,1.2,4.05,27.5,15.66,0.0
2018,3,25,6,30,246.0,32.0,1.3,4.9,52.0,47.64,21.27
2018,3,25,6,45,365.0,42.5,1.4,5.7,96.0,94.5,58.43
2018,3,25,7,0,484.0,53.0,1.5,6.5,140.0,155.18,107.8
2018,3,25,7,15,559.0,60.0,1.65,6.95,192.0,215.96,161.86
2018,3,25,7,30,634.0,67.0,1.8,7.4,244.0,285.59,224.21
2018,3,25,7,45,683.5,72.5,1.9,7.8,298.0,352.19,283.94
2018,3,25,8,0,733.0,78.0,2.0,8.2,352.0,423.6,346.06
2018,3,25,8,15,766.0,82.0,2.0,8.5,404.0,488.75,401.23
2018,3,25,8,30,799.0,86.0,2.0,8.8,456.0,556.4,456.37
2018,3,25,8,45,780.5,99.5,2.05,9.1,492.0,603.54,493.67
2018,3,25,9,0,762.0,113.0,2.1,9.4,528.0,649.04,528.38
2018,3,25,9,15,810.5,108.5,2.1,9.6,581.0,715.27,578.38
2018,3,25,9,30,859.0,104.0,2.1,9.8,634.0,785.48,628.07
2018,3,25,9,45,896.0,96.5,2.15,10.0,678.5,836.67,662.87
2018,3,25,10,0,933.0,89.0,2.2,10.2,723.0,894.3,701.93
2018,3,25,10,15,942.0,90.5,2.3,10.35,754.5,936.38,730.17
2018,3,25,10,30,951.0,92.0,2.4,10.5,786.0,975.46,756.33
2018,3,25,10,45,957.5,92.5,2.45,10.65,810.5,1007.86,777.3
2018,3,25,11,0,964.0,93.0,2.5,10.8,835.0,1036.71,795.88
2018,3,25,11,15,968.5,93.5,2.55,10.95,851.5,1059.88,810.66
2018,3,25,11,30,973.0,94.0,2.6,11.1,868.0,1079.12,822.94
2018,3,25,11,45,975.5,93.5,2.7,11.2,876.0,1091.21,831.3
2018,3,25,12,0,978.0,93.0,2.8,11.3,884.0,1099.12,837.07
2018,3,25,12,15,979.0,92.5,2.85,11.35,884.0,1101.29,838.78
2018,3,25,12,30,980.0,92.0,2.9,11.4,884.0,1099.21,837.86
2018,3,25,12,45,980.0,91.0,2.9,11.5,876.0,1091.32,832.52
2018,3,25,13,0,980.0,90.0,2.9,11.6,868.0,1079.2,824.55
2018,3,25,13,15,778.0,135.5,2.9,11.6,745.5,928.65,721.68
2018,3,25,13,30,576.0,181.0,2.9,11.6,623.0,775.27,614.02
2018,3,25,13,45,305.0,202.5,2.9,11.6,436.0,521.34,420.62
2018,3,25,14,0,34.0,224.0,2.9,11.6,249.0,238.03,191.41
2018,3,25,14,15,18.0,175.5,2.85,11.55,188.5,175.42,141.09
2018,3,25,14,30,2.0,127.0,2.8,11.5,128.0,108.64,85.77
2018,3,25,14,45,2.0,126.0,2.75,11.45,127.0,107.7,85.27
2018,3,25,15,0,2.0,125.0,2.7,11.4,126.0,106.77,84.71
2018,3,25,15,15,27.5,126.0,2.7,11.4,141.0,131.67,106.52
2018,3,25,15,30,53.0,127.0,2.7,11.4,156.0,148.05,120.96
2018,3,25,15,45,357.5,115.0,2.55,11.2,280.5,348.14,289.99
2018,3,25,16,0,662.0,103.0,2.4,11.0,405.0,490.32,402.57
2018,3,25,16,15,722.0,83.0,2.1,10.65,377.5,459.69,374.48
2018,3,25,16,30,782.0,63.0,1.8,10.3,350.0,420.56,338.62
2018,3,25,16,45,734.0,57.5,1.55,9.9,294.5,347.5,274.73
2018,3,25,17,0,686.0,52.0,1.3,9.5,239.0,279.09,213.38
2018,3,25,17,15,623.0,47.5,1.25,8.75,189.5,212.87,154.11
2018,3,25,17,30,560.0,43.0,1.2,8.0,140.0,153.54,101.37
2018,3,25,17,45,441.0,35.0,1.2,7.25,95.0,91.89,52.16
2018,3,25,18,0,322.0,27.0,1.2,6.5,50.0,44.81,15.15
2018,3,25,18,15,172.0,15.0,1.2,6.25,26.0,12.8,0.0
2018,3,25,18,30,22.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,3,25,18,45,11.0,1.5,1.25,5.75,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,1.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,1.4,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,1.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,0.25,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,0.95,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,1.2,6.0,0.0,0.0
2018,3,26,6,15,235.0,17.5,2.55,2.0,34.5,16.3,0.0
2018,3,26,6,30,409.0,28.0,2.8,2.8,63.0,57.32,24.82
2018,3,26,6,45,518.0,35.0,3.0,3.6,110.5,109.05,64.69
2018,3,26,7,0,627.0,42.0,3.2,4.4,158.0,174.06,119.29
2018,3,26,7,15,688.5,47.0,3.45,5.2,212.0,238.01,178.2
2018,3,26,7,30,750.0,52.0,3.7,6.0,266.0,308.88,243.7
2018,3,26,7,45,789.0,56.0,3.9,6.8,320.0,376.45,305.93
2018,3,26,8,0,828.0,60.0,4.1,7.6,374.0,447.34,369.17
2018,3,26,8,15,854.0,63.5,4.2,8.25,426.5,511.56,425.05
2018,3,26,8,30,880.0,67.0,4.3,8.9,479.0,578.58,481.12
2018,3,26,8,45,897.5,69.5,4.4,9.55,527.0,639.87,530.75
2018,3,26,9,0,915.0,72.0,4.5,10.2,575.0,700.5,578.27
2018,3,26,9,15,929.5,74.0,4.55,10.75,619.0,757.46,620.07
2018,3,26,9,30,944.0,76.0,4.6,11.3,663.0,812.82,658.97
2018,3,26,9,45,955.0,77.0,4.6,11.8,701.0,862.36,692.7
2018,3,26,10,0,966.0,78.0,4.6,12.3,739.0,909.41,724.12
2018,3,26,10,15,972.5,79.5,4.6,12.7,769.5,950.34,750.98
2018,3,26,10,30,979.0,81.0,4.6,13.1,800.0,987.99,775.27
2018,3,26,10,45,983.5,82.0,4.6,13.45,823.5,1019.72,795.36
2018,3,26,11,0,988.0,83.0,4.6,13.8,847.0,1047.71,812.78
2018,3,26,11,15,992.5,82.5,4.55,14.05,863.0,1070.11,826.11
2018,3,26,11,30,997.0,82.0,4.5,14.3,879.0,1088.48,836.71
2018,3,26,11,45,999.5,81.0,4.5,14.55,886.5,1100.13,843.34
2018,3,26,12,0,1002.0,80.0,4.5,14.8,894.0,1107.51,847.24
2018,3,26,12,15,997.5,82.5,4.45,14.95,892.5,1107.47,846.03
2018,3,26,12,30,993.0,85.0,4.4,15.1,891.0,1103.08,842.08
2018,3,26,12,45,985.5,88.0,4.35,15.25,881.0,1091.99,833.77
2018,3,26,13,0,978.0,91.0,4.3,15.4,871.0,1076.77,823.01
2018,3,26,13,15,972.0,91.0,4.25,15.45,853.0,1055.71,808.78
2018,3,26,13,30,966.0,91.0,4.2,15.5,835.0,1030.77,792.03
2018,3,26,13,45,957.5,91.0,4.2,15.55,809.5,999.78,771.48
2018,3,26,14,0,949.0,91.0,4.2,15.6,784.0,965.38,748.55
2018,3,26,14,15,939.0,90.0,4.15,15.55,751.5,925.35,721.57
2018,3,26,14,30,929.0,89.0,4.1,15.5,719.0,882.44,692.4
2018,3,26,14,45,915.5,87.0,4.05,15.45,679.5,833.0,658.28
2018,3,26,15,0,902.0,85.0,4.0,15.4,640.0,781.47,622.29
2018,3,26,15,15,885.5,83.0,4.0,15.4,596.0,726.02,582.99
2018,3,26,15,30,869.0,81.0,4.0,15.4,552.0,669.35,540.16
2018,3,26,15,45,845.5,78.5,3.65,15.05,503.0,610.8,493.85
2018,3,26,16,0,822.0,76.0,3.3,14.7,454.0,547.86,442.98
2018,3,26,16,15,790.0,72.5,2.95,14.1,402.0,480.16,387.29
2018,3,26,16,30,758.0,69.0,2.6,13.5,350.0,414.34,331.35
2018,3,26,16,45,713.0,64.0,2.25,12.9,296.5,344.35,270.54
2018,3,26,17,0,668.0,59.0,1.9,12.3,243.0,278.44,211.69
2018,3,26,17,15,559.0,55.0,1.95,11.45,186.5,202.17,146.28
2018,3,26,17,30,450.0,51.0,2.0,10.6,130.0,138.95,93.09
2018,3,26,17,45,332.0,39.5,2.0,9.75,87.0,81.45,48.0
2018,3,26,18,0,214.0,28.0,2.0,8.9,44.0,37.55,14.25
2018,3,26,18,15,117.0,15.5,2.0,8.7,23.0,13.23,0.0
2018,3,26,18,30,20.0,3.0,2.0,8.5,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,8.3,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,4.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,3.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,3.85,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,3.8,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,27,5,45,26.5,3.5,2.0,4.7,3.0,0.0,0.0
2018,3,27,6,0,53.0,7.0,2.0,5.0,6.0,0.0,0.0
2018,3,27,6,15,211.0,18.5,2.2,5.9,34.5,17.05,0.0
2018,3,27,6,30,369.0,30.0,2.4,6.8,63.0,56.39,26.0
2018,3,27,6,45,476.0,38.0,2.6,7.75,110.0,105.69,62.91
2018,3,27,7,0,583.0,46.0,2.8,8.7,157.0,168.68,114.8
2018,3,27,7,15,645.5,51.5,2.85,9.4,209.5,231.08,171.02
2018,3,27,7,30,708.0,57.0,2.9,10.1,262.0,300.18,233.41
2018,3,27,7,45,735.0,63.0,3.0,10.8,312.0,362.61,290.07
2018,3,27,8,0,762.0,69.0,3.1,11.5,362.0,427.03,346.51
2018,3,27,8,15,770.0,78.0,3.25,12.1,408.5,486.56,397.26
2018,3,27,8,30,778.0,87.0,3.4,12.7,455.0,545.29,445.45
2018,3,27,8,45,697.0,119.0,3.55,13.3,473.5,573.34,467.24
2018,3,27,9,0,616.0,151.0,3.7,13.9,492.0,589.21,478.38
2018,3,27,9,15,710.0,134.0,3.7,14.35,556.5,671.84,542.06
2018,3,27,9,30,804.0,117.0,3.7,14.8,621.0,756.38,604.47
2018,3,27,9,45,865.0,102.5,3.65,15.25,673.5,824.72,651.26
2018,3,27,10,0,926.0,88.0,3.6,15.7,726.0,886.24,692.19
2018,3,27,10,15,935.0,89.0,3.6,16.1,757.0,927.35,718.45
2018,3,27,10,30,944.0,90.0,3.6,16.5,788.0,965.48,742.51
2018,3,27,10,45,944.0,93.5,3.55,16.9,809.5,994.73,759.91
2018,3,27,11,0,944.0,97.0,3.5,17.3,831.0,1020.15,774.65
2018,3,27,11,15,834.5,152.0,3.5,17.55,810.5,1002.03,760.71
2018,3,27,11,30,725.0,207.0,3.5,17.8,790.0,972.45,739.47
2018,3,27,11,45,687.5,229.0,3.5,18.1,786.0,965.49,733.77
2018,3,27,12,0,650.0,251.0,3.5,18.4,782.0,953.89,724.16
2018,3,27,12,15,657.5,247.0,3.5,18.6,783.5,958.77,727.23
2018,3,27,12,30,665.0,243.0,3.5,18.8,785.0,960.34,728.0
2018,3,27,12,45,717.0,214.0,3.45,18.95,793.0,977.95,739.72
2018,3,27,13,0,769.0,185.0,3.4,19.1,801.0,989.93,747.29
2018,3,27,13,15,819.5,156.0,3.3,19.25,800.5,987.47,744.87
2018,3,27,13,30,870.0,127.0,3.2,19.4,800.0,987.89,744.66
2018,3,27,13,45,911.0,103.5,3.1,19.55,789.5,968.41,731.09
2018,3,27,14,0,952.0,80.0,3.0,19.7,779.0,954.01,721.27
2018,3,27,14,15,907.0,93.5,2.9,19.8,736.5,899.47,684.2
2018,3,27,14,30,862.0,107.0,2.8,19.9,694.0,852.23,652.23
2018,3,27,14,45,889.0,90.5,2.7,20.0,667.0,813.79,626.16
2018,3,27,15,0,916.0,74.0,2.6,20.1,640.0,777.9,601.69
2018,3,27,15,15,901.0,71.5,2.6,20.1,596.0,722.35,563.75
2018,3,27,15,30,886.0,69.0,2.6,20.1,552.0,665.41,522.68
2018,3,27,15,45,865.0,67.0,2.2,19.9,504.0,604.33,475.07
2018,3,27,16,0,844.0,65.0,1.8,19.7,456.0,543.13,426.14
2018,3,27,16,15,812.0,63.0,1.65,19.1,404.0,478.9,375.17
2018,3,27,16,30,780.0,61.0,1.5,18.5,352.0,413.67,321.63
2018,3,27,16,45,688.5,63.5,1.3,17.9,292.0,332.85,254.84
2018,3,27,17,0,597.0,66.0,1.1,17.3,232.0,261.41,194.64
2018,3,27,17,15,463.0,61.0,1.15,16.35,173.5,182.41,130.21
2018,3,27,17,30,329.0,56.0,1.2,15.4,115.0,117.49,78.64
2018,3,27,17,45,247.5,42.5,1.25,14.45,78.5,71.25,42.51
2018,3,27,18,0,166.0,29.0,1.3,13.5,42.0,35.2,14.54
2018,3,27,18,15,95.5,16.5,1.3,13.2,22.5,14.08,0.0
2018,3,27,18,30,25.0,4.0,1.3,12.9,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,12.55,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,28,5,45,28.0,3.0,1.65,6.85,3.0,0.0,0.0
2018,3,28,6,0,56.0,6.0,1.7,7.1,6.0,5.12,0.0
2018,3,28,6,15,212.5,18.0,2.0,7.85,35.5,16.65,0.0
2018,3,28,6,30,369.0,30.0,2.3,8.6,65.0,56.41,26.53
2018,3,28,6,45,471.0,38.5,2.55,9.3,112.0,105.5,62.78
2018,3,28,7,0,573.0,47.0,2.8,10.0,159.0,167.66,113.96
2018,3,28,7,15,635.0,52.5,2.8,10.6,211.0,229.36,169.25
2018,3,28,7,30,697.0,58.0,2.8,11.2,263.0,297.62,230.58
2018,3,28,7,45,738.0,62.0,2.8,11.8,316.0,362.78,288.87
2018,3,28,8,0,779.0,66.0,2.8,12.4,369.0,431.55,348.31
2018,3,28,8,15,807.0,69.5,2.8,12.95,420.5,496.39,402.69
2018,3,28,8,30,835.0,73.0,2.8,13.5,472.0,562.55,456.04
2018,3,28,8,45,855.5,75.5,2.75,14.1,520.0,620.07,500.68
2018,3,28,9,0,876.0,78.0,2.7,14.7,568.0,680.48,545.73
2018,3,28,9,15,894.5,79.0,2.65,15.15,612.0,737.22,585.78
2018,3,28,9,30,913.0,80.0,2.6,15.6,656.0,792.83,622.84
2018,3,28,9,45,928.0,79.0,2.55,16.05,694.0,841.94,654.47
2018,3,28,10,0,943.0,78.0,2.5,16.5,732.0,888.94,684.07
2018,3,28,10,15,951.5,79.5,2.5,16.95,763.5,930.64,709.96
2018,3,28,10,30,960.0,81.0,2.5,17.4,795.0,969.27,733.48
2018,3,28,10,45,965.5,82.0,2.5,17.85,818.5,1001.25,752.33
2018,3,28,11,0,971.0,83.0,2.5,18.3,842.0,1029.59,768.71
2018,3,28,11,15,975.0,83.5,2.55,18.65,858.5,1052.12,782.09
2018,3,28,11,30,979.0,84.0,2.6,19.0,875.0,1070.68,792.99
2018,3,28,11,45,981.0,84.5,2.7,19.35,883.0,1083.15,800.6
2018,3,28,12,0,983.0,85.0,2.8,19.7,891.0,1091.43,805.65
2018,3,28,12,15,982.5,84.5,2.85,20.0,890.0,1091.83,805.38
2018,3,28,12,30,982.0,84.0,2.9,20.3,889.0,1087.98,802.56
2018,3,28,12,45,980.0,84.0,2.9,20.55,880.0,1078.94,796.21
2018,3,28,13,0,978.0,84.0,2.9,20.8,871.0,1065.73,787.32
2018,3,28,13,15,974.0,83.5,2.9,20.95,854.0,1045.92,774.58
2018,3,28,13,30,970.0,83.0,2.9,21.1,837.0,1022.17,759.39
2018,3,28,13,45,964.0,82.0,2.85,21.3,812.0,992.19,739.56
2018,3,28,14,0,958.0,81.0,2.8,21.5,787.0,958.66,717.43
2018,3,28,14,15,949.5,79.0,2.75,21.6,754.5,918.46,691.07
2018,3,28,14,30,941.0,77.0,2.7,21.7,722.0,875.26,662.57
2018,3,28,14,45,930.0,76.0,2.6,21.75,684.0,828.42,631.13
2018,3,28,15,0,919.0,75.0,2.5,21.8,646.0,779.25,597.83
2018,3,28,15,15,904.5,72.5,2.5,21.8,602.0,723.9,560.5
2018,3,28,15,30,890.0,70.0,2.5,21.8,558.0,667.11,519.76
2018,3,28,15,45,870.0,67.5,2.2,21.65,509.5,605.88,472.77
2018,3,28,16,0,850.0,65.0,1.9,21.5,461.0,544.43,424.35
2018,3,28,16,15,823.5,62.0,1.75,20.85,410.0,479.33,373.09
2018,3,28,16,30,797.0,59.0,1.6,20.2,359.0,416.94,321.95
2018,3,28,16,45,758.0,55.0,1.4,19.6,306.0,348.27,264.08
2018,3,28,17,0,719.0,51.0,1.2,19.0,253.0,283.07,207.41
2018,3,28,17,15,581.5,51.0,1.25,18.0,192.5,200.7,140.01
2018,3,28,17,30,444.0,51.0,1.3,17.0,132.0,135.27,87.9
2018,3,28,17,45,339.0,40.0,1.4,16.0,90.0,80.69,46.2
2018,3,28,18,0,234.0,29.0,1.5,15.0,48.0,39.56,16.64
2018,3,28,18,15,124.0,15.5,1.5,14.65,25.0,13.23,0.0
2018,3,28,18,30,14.0,2.0,1.5,14.3,2.0,0.0,0.0
2018,3,28,18,45,7.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,29,5,45,30.0,4.0,1.6,8.7,4.0,0.0,0.0
2018,3,29,6,0,60.0,8.0,1.6,9.0,8.0,6.83,0.0
2018,3,29,6,15,168.5,20.5,1.9,9.85,34.5,17.46,0.0
2018,3,29,6,30,277.0,33.0,2.2,10.7,61.0,52.41,26.79
2018,3,29,6,45,355.0,44.0,2.45,11.5,101.5,94.55,58.38
2018,3,29,7,0,433.0,55.0,2.7,12.3,142.0,146.79,101.36
2018,3,29,7,15,449.5,69.5,2.75,12.85,183.0,195.66,145.93
2018,3,29,7,30,466.0,84.0,2.8,13.4,224.0,242.35,188.62
2018,3,29,7,45,438.0,108.0,2.85,14.0,259.0,285.72,228.19
2018,3,29,8,0,410.0,132.0,2.9,14.6,294.0,325.12,262.65
2018,3,29,8,15,524.5,126.5,2.85,15.15,362.0,404.7,327.64
2018,3,29,8,30,639.0,121.0,2.8,15.7,430.0,501.96,404.8
2018,3,29,8,45,711.5,114.5,2.75,16.3,490.0,577.01,462.65
2018,3,29,9,0,784.0,108.0,2.7,16.9,550.0,655.05,521.1
2018,3,29,9,15,853.0,94.5,2.6,17.4,608.5,729.4,574.91
2018,3,29,9,30,922.0,81.0,2.5,17.9,667.0,800.37,622.05
2018,3,29,9,45,935.5,81.0,2.4,18.45,705.0,849.67,652.57
2018,3,29,10,0,949.0,81.0,2.3,19.0,743.0,896.73,680.98
2018,3,29,10,15,948.0,86.5,2.3,19.4,771.5,934.64,703.96
2018,3,29,10,30,947.0,92.0,2.3,19.8,800.0,968.83,724.3
2018,3,29,10,45,952.0,93.5,2.3,20.2,823.5,1000.45,742.81
2018,3,29,11,0,957.0,95.0,2.3,20.6,847.0,1028.46,758.86
2018,3,29,11,15,969.0,91.5,2.35,20.95,865.5,1054.06,774.07
2018,3,29,11,30,981.0,88.0,2.4,21.3,884.0,1075.94,786.93
2018,3,29,11,45,965.5,97.0,2.45,21.6,886.5,1080.18,788.74
2018,3,29,12,0,950.0,106.0,2.5,21.9,889.0,1079.88,787.97
2018,3,29,12,15,968.5,97.0,2.5,22.15,894.5,1090.09,793.7
2018,3,29,12,30,987.0,88.0,2.5,22.4,900.0,1095.93,796.64
2018,3,29,12,45,939.5,110.0,2.5,22.65,876.5,1065.33,776.5
2018,3,29,13,0,892.0,132.0,2.5,22.9,853.0,1030.59,754.08
2018,3,29,13,15,847.5,148.5,2.45,23.05,822.5,1003.45,736.39
2018,3,29,13,30,803.0,165.0,2.4,23.2,792.0,960.24,708.12
2018,3,29,13,45,758.0,175.0,2.4,23.35,752.5,916.09,679.69
2018,3,29,14,0,713.0,185.0,2.4,23.5,713.0,863.15,645.1
2018,3,29,14,15,711.0,176.0,2.35,23.5,684.0,827.39,621.89
2018,3,29,14,30,709.0,167.0,2.3,23.5,655.0,788.99,596.58
2018,3,29,14,45,599.5,189.0,2.3,23.55,586.0,693.9,529.07
2018,3,29,15,0,490.0,211.0,2.3,23.6,517.0,599.48,460.83
2018,3,29,15,15,636.5,154.5,2.3,23.6,523.5,627.35,484.13
2018,3,29,15,30,783.0,98.0,2.3,23.6,530.0,629.67,487.35
2018,3,29,15,45,819.0,83.5,2.1,23.2,500.0,594.02,460.26
2018,3,29,16,0,855.0,69.0,1.9,22.8,470.0,549.45,425.64
2018,3,29,16,15,830.0,65.5,1.75,22.1,419.0,486.38,376.12
2018,3,29,16,30,805.0,62.0,1.6,21.4,368.0,421.57,323.53
2018,3,29,16,45,761.5,58.5,1.45,20.65,313.5,351.28,265.07
2018,3,29,17,0,718.0,55.0,1.3,19.9,259.0,284.96,208.1
2018,3,29,17,15,647.0,50.0,1.35,18.9,205.5,214.77,148.5
2018,3,29,17,30,576.0,45.0,1.4,17.9,152.0,152.19,95.85
2018,3,29,17,45,468.0,37.5,1.45,16.85,106.0,92.26,50.16
2018,3,29,18,0,360.0,30.0,1.5,15.8,60.0,46.09,18.95
2018,3,29,18,15,203.5,18.0,1.5,15.4,32.5,15.36,0.0
2018,3,29,18,30,47.0,6.0,1.5,15.0,5.0,0.0,0.0
2018,3,29,18,45,23.5,3.0,1.55,14.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,30,5,45,15.5,4.0,1.05,10.2,4.0,0.0,0.0
2018,3,30,6,0,31.0,8.0,1.0,10.4,8.0,6.83,0.0
2018,3,30,6,15,111.5,22.5,1.05,11.15,32.5,18.61,0.0
2018,3,30,6,30,192.0,37.0,1.1,11.9,57.0,48.12,26.58
2018,3,30,6,45,259.0,51.5,1.1,12.65,95.0,85.88,55.22
2018,3,30,7,0,326.0,66.0,1.1,13.4,133.0,132.38,93.12
2018,3,30,7,15,377.0,79.5,1.1,13.85,178.0,182.21,136.0
2018,3,30,7,30,428.0,93.0,1.1,14.3,223.0,238.24,184.24
2018,3,30,7,45,445.5,108.5,1.1,14.75,266.0,288.92,228.03
2018,3,30,8,0,463.0,124.0,1.1,15.2,309.0,341.15,271.66
2018,3,30,8,15,504.0,133.5,1.05,15.85,359.0,400.83,319.19
2018,3,30,8,30,545.0,143.0,1.0,16.5,409.0,464.08,367.7
2018,3,30,8,45,571.5,152.0,1.0,17.1,455.0,526.91,414.32
2018,3,30,9,0,598.0,161.0,1.0,17.7,501.0,585.52,456.36
2018,3,30,9,15,445.5,219.0,1.0,18.2,483.0,558.57,433.04
2018,3,30,9,30,293.0,277.0,1.0,18.7,465.0,509.18,393.41
2018,3,30,9,45,332.0,286.5,1.0,19.25,510.5,564.26,433.01
2018,3,30,10,0,371.0,296.0,1.0,19.8,556.0,621.27,472.08
2018,3,30,10,15,415.5,293.5,1.0,20.2,596.5,687.68,517.0
2018,3,30,10,30,460.0,291.0,1.0,20.6,637.0,741.06,552.21
2018,3,30,10,45,327.5,334.5,1.05,21.0,584.5,659.36,492.16
2018,3,30,11,0,195.0,378.0,1.1,21.4,532.0,568.15,425.39
2018,3,30,11,15,235.0,385.0,1.15,21.75,574.0,618.82,462.02
2018,3,30,11,30,275.0,392.0,1.2,22.1,616.0,689.32,510.0
2018,3,30,11,45,283.5,393.5,1.25,22.45,626.5,702.87,518.25
2018,3,30,12,0,292.0,395.0,1.3,22.8,637.0,715.01,526.15
2018,3,30,12,15,314.0,388.5,1.3,22.95,648.5,730.78,536.96
2018,3,30,12,30,336.0,382.0,1.3,23.1,660.0,744.81,546.58
2018,3,30,12,45,391.5,356.5,1.3,23.3,677.0,770.22,564.83
2018,3,30,13,0,447.0,331.0,1.3,23.5,694.0,810.44,592.24
2018,3,30,13,15,445.5,324.0,1.35,23.5,679.5,793.32,581.46
2018,3,30,13,30,444.0,317.0,1.4,23.5,665.0,774.02,569.82
2018,3,30,13,45,378.5,327.5,1.4,23.55,618.0,695.24,516.0
2018,3,30,14,0,313.0,338.0,1.4,23.6,571.0,635.17,474.21
2018,3,30,14,15,376.0,302.5,1.4,23.55,571.0,641.13,481.34
2018,3,30,14,30,439.0,267.0,1.4,23.5,571.0,656.8,494.16
2018,3,30,14,45,413.0,260.0,1.4,23.45,533.5,609.02,460.79
2018,3,30,15,0,387.0,253.0,1.4,23.4,496.0,549.01,418.9
2018,3,30,15,15,339.0,243.5,1.4,23.4,445.5,486.18,373.53
2018,3,30,15,30,291.0,234.0,1.4,23.4,395.0,426.89,329.85
2018,3,30,15,45,333.5,203.5,1.3,23.1,373.0,405.04,314.52
2018,3,30,16,0,376.0,173.0,1.2,22.8,351.0,378.15,294.27
2018,3,30,16,15,328.5,159.0,1.1,22.35,302.0,318.25,247.77
2018,3,30,16,30,281.0,145.0,1.0,21.9,253.0,263.26,204.37
2018,3,30,16,45,295.5,121.5,0.95,21.5,220.0,227.32,174.44
2018,3,30,17,0,310.0,98.0,0.9,21.1,187.0,194.98,146.01
2018,3,30,17,15,304.0,79.5,0.95,20.45,152.0,153.79,110.36
2018,3,30,17,30,298.0,61.0,1.0,19.8,117.0,113.31,75.2
2018,3,30,17,45,231.0,46.5,1.05,19.2,81.5,70.32,42.01
2018,3,30,18,0,164.0,32.0,1.1,18.6,46.0,36.08,16.98
2018,3,30,18,15,95.0,18.0,1.15,17.95,25.0,15.36,0.0
2018,3,30,18,30,26.0,4.0,1.2,17.3,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.25,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.5,1.7,9.1,3.5,0.0,0.0
2018,3,31,6,0,21.0,7.0,1.8,9.5,7.0,5.97,0.0
2018,3,31,6,15,126.0,23.0,2.05,10.1,36.0,19.17,1.36
2018,3,31,6,30,231.0,39.0,2.3,10.7,65.0,52.63,29.28
2018,3,31,6,45,254.5,55.0,2.55,11.3,97.5,88.26,57.85
2018,3,31,7,0,278.0,71.0,2.8,11.9,130.0,127.0,91.4
2018,3,31,7,15,232.5,92.5,2.7,12.4,151.0,150.55,115.46
2018,3,31,7,30,187.0,114.0,2.6,12.9,172.0,171.98,136.64
2018,3,31,7,45,239.5,134.5,2.5,13.4,222.5,225.33,181.52
2018,3,31,8,0,292.0,155.0,2.4,13.9,273.0,284.91,230.89
2018,3,31,8,15,325.0,171.5,2.45,14.5,318.5,336.48,273.01
2018,3,31,8,30,358.0,188.0,2.5,15.1,364.0,391.24,316.72
2018,3,31,8,45,332.5,214.0,2.5,15.65,390.0,422.05,340.02
2018,3,31,9,0,307.0,240.0,2.5,16.2,416.0,449.59,360.01
2018,3,31,9,15,328.5,255.5,2.55,16.75,456.5,497.17,395.63
2018,3,31,9,30,350.0,271.0,2.6,17.3,497.0,545.81,431.21
2018,3,31,9,45,321.5,295.5,2.65,17.8,512.0,564.19,442.67
2018,3,31,10,0,293.0,320.0,2.7,18.3,527.0,579.33,451.67
2018,3,31,10,15,340.0,322.0,2.7,18.75,572.0,634.45,491.61
2018,3,31,10,30,387.0,324.0,2.7,19.2,617.0,691.17,531.72
2018,3,31,10,45,431.0,318.0,2.7,19.7,653.0,754.18,575.16
2018,3,31,11,0,475.0,312.0,2.7,20.2,689.0,802.27,607.66
2018,3,31,11,15,528.5,299.0,2.75,20.45,726.0,851.88,642.1
2018,3,31,11,30,582.0,286.0,2.8,20.7,763.0,900.29,675.33
2018,3,31,11,45,613.0,274.5,2.85,21.0,781.0,929.6,694.78
2018,3,31,12,0,644.0,263.0,2.9,21.3,799.0,953.97,711.09
2018,3,31,12,15,735.0,218.0,2.95,21.45,829.0,1002.05,743.97
2018,3,31,12,30,826.0,173.0,3.0,21.6,859.0,1034.49,765.02
2018,3,31,12,45,804.5,180.5,3.0,21.75,843.0,1014.03,751.05
2018,3,31,13,0,783.0,188.0,3.0,21.9,827.0,1000.0,741.91
2018,3,31,13,15,797.5,176.0,3.05,21.85,815.5,979.24,729.32
2018,3,31,13,30,812.0,164.0,3.1,21.8,804.0,964.13,720.59
2018,3,31,13,45,813.5,156.5,3.15,21.8,781.0,937.3,703.82
2018,3,31,14,0,815.0,149.0,3.2,21.8,758.0,906.98,684.7
2018,3,31,14,15,766.0,158.0,3.2,21.6,711.5,852.19,648.76
2018,3,31,14,30,717.0,167.0,3.2,21.4,665.0,791.75,608.47
2018,3,31,14,45,742.0,145.0,3.25,21.15,636.0,758.25,587.12
2018,3,31,15,0,767.0,123.0,3.3,20.9,607.0,716.98,559.42
2018,3,31,15,15,773.0,110.0,3.3,20.9,569.0,671.04,526.29
2018,3,31,15,30,779.0,97.0,3.3,20.9,531.0,622.04,489.99
2018,3,31,15,45,750.0,97.0,3.3,20.0,485.5,562.71,445.91
2018,3,31,16,0,721.0,97.0,3.3,19.1,440.0,505.14,401.61
2018,3,31,16,15,602.0,105.5,3.2,18.3,370.0,412.52,328.25
2018,3,31,16,30,483.0,114.0,3.1,17.5,300.0,326.61,258.93
2018,3,31,16,45,544.0,90.5,3.05,16.7,271.5,298.89,232.96
2018,3,31,17,0,605.0,67.0,3.0,15.9,243.0,258.18,193.96
2018,3,31,17,15,509.0,60.5,3.0,14.95,188.0,187.62,133.94
2018,3,31,17,30,413.0,54.0,3.0,14.0,133.0,128.72,85.11
2018,3,31,17,45,315.5,43.0,3.05,13.05,92.5,77.7,45.81
2018,3,31,18,0,218.0,32.0,3.1,12.1,52.0,37.92,18.13
2018,3,31,18,15,119.0,18.5,3.2,11.7,28.5,15.79,0.0
2018,3,31,18,30,20.0,5.0,3.3,11.3,5.0,0.0,0.0
2018,3,31,18,45,10.0,2.5,3.4,10.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,1,5,45,33.0,5.5,1.25,7.1,6.0,0.0,0.0
2018,4,1,6,0,66.0,11.0,1.3,7.5,12.0,9.39,0.0
2018,4,1,6,15,199.0,25.5,1.5,8.25,45.0,21.86,5.76
2018,4,1,6,30,332.0,40.0,1.7,9.0,78.0,62.67,34.39
2018,4,1,6,45,427.0,50.0,1.95,9.8,125.5,109.99,68.95
2018,4,1,7,0,522.0,60.0,2.2,10.6,173.0,169.55,117.76
2018,4,1,7,15,583.0,67.0,2.15,11.3,225.0,229.02,170.2
2018,4,1,7,30,644.0,74.0,2.1,12.0,277.0,295.5,228.74
2018,4,1,7,45,684.5,80.0,2.05,12.7,330.0,359.54,284.68
2018,4,1,8,0,725.0,86.0,2.0,13.4,383.0,427.27,341.73
2018,4,1,8,15,754.0,91.0,1.95,14.05,434.0,491.38,393.96
2018,4,1,8,30,783.0,96.0,1.9,14.7,485.0,556.23,444.67
2018,4,1,8,45,804.0,99.5,1.9,15.35,532.5,616.28,490.03
2018,4,1,9,0,825.0,103.0,1.9,16.0,580.0,676.22,533.67
2018,4,1,9,15,849.5,103.0,1.95,16.55,625.0,734.54,575.34
2018,4,1,9,30,874.0,103.0,2.0,17.1,670.0,792.28,613.8
2018,4,1,9,45,896.0,100.5,2.05,17.7,710.0,837.05,642.18
2018,4,1,10,0,918.0,98.0,2.1,18.3,750.0,886.98,673.79
2018,4,1,10,15,926.0,99.5,2.15,18.75,780.5,927.04,698.6
2018,4,1,10,30,934.0,101.0,2.2,19.2,811.0,964.07,721.24
2018,4,1,10,45,939.5,102.0,2.25,19.7,834.5,994.98,739.57
2018,4,1,11,0,945.0,103.0,2.3,20.2,858.0,1022.35,755.55
2018,4,1,11,15,948.0,104.0,2.4,20.4,873.0,1043.59,769.02
2018,4,1,11,30,951.0,105.0,2.5,20.6,888.0,1060.93,780.1
2018,4,1,11,45,952.0,105.5,2.6,20.85,895.0,1071.76,786.95
2018,4,1,12,0,953.0,106.0,2.7,21.1,902.0,1078.49,791.33
2018,4,1,12,15,952.0,106.0,2.8,21.15,900.5,1078.58,792.18
2018,4,1,12,30,951.0,106.0,2.9,21.2,899.0,1074.54,790.54
2018,4,1,12,45,948.5,106.0,3.0,21.25,890.0,1064.91,785.39
2018,4,1,13,0,946.0,106.0,3.1,21.3,881.0,1051.27,777.73
2018,4,1,13,15,941.5,105.5,3.15,21.25,863.5,1031.21,765.78
2018,4,1,13,30,937.0,105.0,3.2,21.2,846.0,1007.37,751.39
2018,4,1,13,45,930.0,103.5,3.3,21.15,820.5,976.52,732.68
2018,4,1,14,0,923.0,102.0,3.4,21.1,795.0,942.3,711.57
2018,4,1,14,15,914.0,100.0,3.5,20.9,762.5,902.65,686.91
2018,4,1,14,30,905.0,98.0,3.6,20.7,730.0,860.16,659.94
2018,4,1,14,45,893.0,96.0,3.7,20.5,691.5,812.7,629.04
2018,4,1,15,0,881.0,94.0,3.8,20.3,653.0,763.13,596.1
2018,4,1,15,15,863.5,92.0,3.8,20.3,608.5,713.07,560.66
2018,4,1,15,30,846.0,90.0,3.8,20.3,564.0,655.99,517.87
2018,4,1,15,45,813.0,86.5,4.0,19.4,510.0,587.39,467.31
2018,4,1,16,0,780.0,83.0,4.2,18.5,456.0,520.09,415.66
2018,4,1,16,15,755.5,80.0,4.2,17.7,408.5,459.14,366.37
2018,4,1,16,30,731.0,77.0,4.2,16.9,361.0,399.26,316.02
2018,4,1,16,45,684.0,72.5,4.25,16.1,308.0,330.87,257.4
2018,4,1,17,0,637.0,68.0,4.3,15.3,255.0,267.15,201.22
2018,4,1,17,15,568.5,61.5,4.3,14.4,203.5,201.31,143.6
2018,4,1,17,30,500.0,55.0,4.3,13.5,152.0,143.57,94.03
2018,4,1,17,45,391.0,45.0,4.35,12.65,106.5,86.74,50.37
2018,4,1,18,0,282.0,35.0,4.4,11.8,61.0,44.12,21.96
2018,4,1,18,15,157.5,20.5,4.35,11.4,33.5,16.02,0.0
2018,4,1,18,30,33.0,6.0,4.3,11.0,6.0,5.12,0.0
2018,4,1,18,45,16.5,3.0,4.25,10.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,7.2,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,5,45,34.5,6.5,2.7,8.0,7.5,0.0,0.0
2018,4,2,6,0,69.0,13.0,2.9,8.4,15.0,11.1,0.0
2018,4,2,6,15,158.0,28.0,3.0,8.85,44.0,23.49,9.02
2018,4,2,6,30,247.0,43.0,3.1,9.3,73.0,57.11,33.01
2018,4,2,6,45,292.5,57.5,3.2,9.8,110.0,95.58,62.93
2018,4,2,7,0,338.0,72.0,3.3,10.3,147.0,139.92,100.66
2018,4,2,7,15,445.5,80.0,3.35,10.85,206.0,200.67,151.73
2018,4,2,7,30,553.0,88.0,3.4,11.4,265.0,278.46,218.25
2018,4,2,7,45,563.0,100.0,3.4,12.0,307.0,330.87,265.28
2018,4,2,8,0,573.0,112.0,3.4,12.6,349.0,383.59,311.05
2018,4,2,8,15,482.0,149.5,3.3,13.2,366.0,404.03,329.1
2018,4,2,8,30,391.0,187.0,3.2,13.8,383.0,417.98,340.01
2018,4,2,8,45,429.5,196.5,3.1,14.35,430.5,475.04,384.8
2018,4,2,9,0,468.0,206.0,3.0,14.9,478.0,534.88,430.35
2018,4,2,9,15,637.5,163.0,2.95,15.45,563.0,645.8,515.56
2018,4,2,9,30,807.0,120.0,2.9,16.0,648.0,758.44,598.62
2018,4,2,9,45,856.0,108.0,2.85,16.5,695.5,819.61,638.93
2018,4,2,10,0,905.0,96.0,2.8,17.0,743.0,873.15,673.35
2018,4,2,10,15,913.0,97.5,2.75,17.45,773.0,912.66,697.6
2018,4,2,10,30,921.0,99.0,2.7,17.9,803.0,949.19,719.57
2018,4,2,10,45,926.5,100.0,2.7,18.3,826.0,979.67,737.82
2018,4,2,11,0,932.0,101.0,2.7,18.7,849.0,1006.65,753.68
2018,4,2,11,15,935.5,102.0,2.7,19.05,864.5,1028.04,765.97
2018,4,2,11,30,939.0,103.0,2.7,19.4,880.0,1045.61,775.82
2018,4,2,11,45,940.0,103.0,2.65,19.75,886.5,1055.69,780.35
2018,4,2,12,0,941.0,103.0,2.6,20.1,893.0,1061.74,782.42
2018,4,2,12,15,940.5,103.5,2.6,20.3,892.0,1062.77,782.38
2018,4,2,12,30,940.0,104.0,2.6,20.5,891.0,1059.72,779.9
2018,4,2,12,45,938.0,103.5,2.65,20.75,882.0,1050.07,773.7
2018,4,2,13,0,936.0,103.0,2.7,21.0,873.0,1036.44,765.08
2018,4,2,13,15,930.0,103.5,2.7,21.05,855.5,1016.1,752.27
2018,4,2,13,30,924.0,104.0,2.7,21.1,838.0,992.09,737.16
2018,4,2,13,45,915.5,103.5,2.7,21.15,812.5,961.2,717.52
2018,4,2,14,0,907.0,103.0,2.7,21.2,787.0,927.07,695.71
2018,4,2,14,15,897.5,101.5,2.65,21.15,755.0,888.0,670.31
2018,4,2,14,30,888.0,100.0,2.6,21.1,723.0,846.19,642.91
2018,4,2,14,45,875.0,98.5,2.55,21.05,684.5,799.13,611.63
2018,4,2,15,0,862.0,97.0,2.5,21.0,646.0,750.09,578.64
2018,4,2,15,15,845.5,94.5,2.5,21.0,602.5,701.09,544.46
2018,4,2,15,30,829.0,92.0,2.5,21.0,559.0,644.99,503.24
2018,4,2,15,45,811.5,87.5,2.35,20.65,512.0,585.45,458.33
2018,4,2,16,0,794.0,83.0,2.2,20.3,465.0,525.6,411.8
2018,4,2,16,15,765.0,79.0,2.05,19.65,414.0,460.73,360.32
2018,4,2,16,30,736.0,75.0,1.9,19.0,363.0,397.49,308.32
2018,4,2,16,45,690.0,70.5,1.8,18.4,310.0,329.16,250.9
2018,4,2,17,0,644.0,66.0,1.7,17.8,257.0,265.55,195.91
2018,4,2,17,15,578.0,60.0,1.7,16.7,206.0,200.57,140.36
2018,4,2,17,30,512.0,54.0,1.7,15.6,155.0,143.33,92.18
2018,4,2,17,45,406.5,44.0,1.75,14.55,109.0,86.37,49.13
2018,4,2,18,0,301.0,34.0,1.8,13.5,63.0,43.13,21.17
2018,4,2,18,15,170.0,20.0,1.95,12.95,34.5,16.8,0.0
2018,4,2,18,30,39.0,6.0,2.1,12.4,6.0,5.12,0.0
2018,4,2,18,45,19.5,3.0,2.2,11.9,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,3,5,45,54.0,7.5,1.35,5.8,9.0,0.0,0.0
2018,4,3,6,0,108.0,15.0,1.3,6.3,18.0,12.8,0.0
2018,4,3,6,15,255.5,28.0,1.6,7.2,55.0,26.07,12.65
2018,4,3,6,30,403.0,41.0,1.9,8.1,92.0,68.92,37.5
2018,4,3,6,45,498.0,49.5,2.2,8.95,142.0,119.56,74.34
2018,4,3,7,0,593.0,58.0,2.5,9.8,192.0,182.3,126.19
2018,4,3,7,15,645.0,64.5,2.55,10.45,244.5,243.26,180.86
2018,4,3,7,30,697.0,71.0,2.6,11.1,297.0,309.99,240.58
2018,4,3,7,45,741.0,75.0,2.6,11.75,352.5,376.77,299.41
2018,4,3,8,0,785.0,79.0,2.6,12.4,408.0,447.01,359.25
2018,4,3,8,15,811.0,83.5,2.65,13.0,460.0,512.04,413.21
2018,4,3,8,30,837.0,88.0,2.7,13.6,512.0,578.11,465.99
2018,4,3,8,45,854.5,91.5,2.7,14.2,559.5,638.55,512.43
2018,4,3,9,0,872.0,95.0,2.7,14.8,607.0,698.4,556.79
2018,4,3,9,15,883.5,99.0,2.7,15.3,649.5,753.57,596.37
2018,4,3,9,30,895.0,103.0,2.7,15.8,692.0,800.35,627.11
2018,4,3,9,45,902.5,106.5,2.7,16.3,728.0,847.08,657.34
2018,4,3,10,0,910.0,110.0,2.7,16.8,764.0,891.17,685.24
2018,4,3,10,15,917.5,111.5,2.65,17.25,794.0,930.36,709.1
2018,4,3,10,30,925.0,113.0,2.6,17.7,824.0,966.49,730.59
2018,4,3,10,45,930.0,114.5,2.55,18.15,847.0,997.05,748.1
2018,4,3,11,0,935.0,116.0,2.5,18.6,870.0,1024.06,763.13
2018,4,3,11,15,924.5,123.0,2.45,18.95,880.0,1038.0,769.83
2018,4,3,11,30,914.0,130.0,2.4,19.3,890.0,1047.63,773.91
2018,4,3,11,45,883.0,147.0,2.4,19.6,886.0,1056.93,778.64
2018,4,3,12,0,852.0,164.0,2.4,19.9,882.0,1048.41,771.94
2018,4,3,12,15,852.0,163.5,2.4,20.05,881.0,1048.77,771.79
2018,4,3,12,30,852.0,163.0,2.4,20.2,880.0,1045.26,769.17
2018,4,3,12,45,869.0,152.5,2.45,20.3,877.0,1044.44,769.2
2018,4,3,13,0,886.0,142.0,2.5,20.4,874.0,1039.24,766.48
2018,4,3,13,15,825.5,165.5,2.55,20.4,836.5,990.28,735.46
2018,4,3,13,30,765.0,189.0,2.6,20.4,799.0,947.63,708.68
2018,4,3,13,45,774.0,178.0,2.7,20.4,779.5,924.22,694.98
2018,4,3,14,0,783.0,167.0,2.8,20.4,760.0,897.08,678.44
2018,4,3,14,15,827.5,142.5,2.9,20.2,746.0,877.62,667.62
2018,4,3,14,30,872.0,118.0,3.0,20.0,732.0,857.86,656.45
2018,4,3,14,45,858.0,116.0,3.05,19.8,693.0,809.18,624.55
2018,4,3,15,0,844.0,114.0,3.1,19.6,654.0,758.62,591.0
2018,4,3,15,15,826.0,110.5,3.1,19.6,609.5,702.17,550.21
2018,4,3,15,30,808.0,107.0,3.1,19.6,565.0,644.83,507.57
2018,4,3,15,45,782.5,103.5,3.2,18.85,516.0,582.5,461.55
2018,4,3,16,0,757.0,100.0,3.3,18.1,467.0,521.55,414.75
2018,4,3,16,15,721.5,95.5,3.25,17.35,414.5,454.67,361.23
2018,4,3,16,30,686.0,91.0,3.2,16.6,362.0,390.27,307.83
2018,4,3,16,45,611.5,86.0,3.15,15.85,302.0,314.19,244.05
2018,4,3,17,0,537.0,81.0,3.1,15.1,242.0,246.15,185.87
2018,4,3,17,15,474.0,71.0,3.1,14.15,192.5,184.78,132.92
2018,4,3,17,30,411.0,61.0,3.1,13.2,143.0,131.05,87.4
2018,4,3,17,45,325.0,49.0,3.05,12.3,102.0,79.09,47.15
2018,4,3,18,0,239.0,37.0,3.0,11.4,61.0,40.64,21.35
2018,4,3,18,15,135.0,22.5,3.0,10.9,34.5,17.52,0.0
2018,4,3,18,30,31.0,8.0,3.0,10.4,8.0,6.83,0.0
2018,4,3,18,45,15.5,4.0,3.05,9.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
