Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.85,8.55,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,8.6,4.0,3.41,0.0
2018,5,14,5,15,96.5,18.5,2.9,8.9,26.5,15.79,0.0
2018,5,14,5,30,179.0,33.0,3.0,9.2,49.0,25.47,14.88
2018,5,14,5,45,220.0,40.5,3.1,9.5,72.5,30.95,21.73
2018,5,14,6,0,261.0,48.0,3.2,9.8,96.0,36.32,27.06
2018,5,14,6,15,147.5,53.5,3.15,10.2,82.5,42.59,32.98
2018,5,14,6,30,34.0,59.0,3.1,10.6,69.0,51.35,37.75
2018,5,14,6,45,19.5,82.5,3.1,11.0,88.5,70.48,54.54
2018,5,14,7,0,5.0,106.0,3.1,11.4,108.0,87.83,69.84
2018,5,14,7,15,7.5,127.5,3.05,11.9,131.0,106.59,85.33
2018,5,14,7,30,10.0,149.0,3.0,12.4,154.0,125.86,101.04
2018,5,14,7,45,11.5,166.0,3.0,12.95,172.0,141.55,113.58
2018,5,14,8,0,13.0,183.0,3.0,13.5,190.0,157.49,126.16
2018,5,14,8,15,29.0,215.5,3.05,13.95,233.5,197.37,158.19
2018,5,14,8,30,45.0,248.0,3.1,14.4,277.0,236.64,189.3
2018,5,14,8,45,66.5,270.5,3.1,14.9,316.5,272.39,217.28
2018,5,14,9,0,88.0,293.0,3.1,15.4,356.0,310.25,246.64
2018,5,14,9,15,132.0,328.5,3.2,15.8,429.0,385.58,305.15
2018,5,14,9,30,176.0,364.0,3.3,16.2,502.0,456.7,359.25
2018,5,14,9,45,251.0,366.0,3.45,16.65,571.5,534.13,418.04
2018,5,14,10,0,326.0,368.0,3.6,17.1,641.0,606.52,472.19
2018,5,14,10,15,506.5,300.0,3.75,17.4,739.5,716.22,555.71
2018,5,14,10,30,687.0,232.0,3.9,17.7,838.0,826.0,637.33
2018,5,14,10,45,784.5,187.0,4.05,18.0,893.5,879.32,675.22
2018,5,14,11,0,882.0,142.0,4.2,18.3,949.0,928.37,708.53
2018,5,14,11,15,885.0,142.5,4.3,18.45,961.5,944.92,719.33
2018,5,14,11,30,888.0,143.0,4.4,18.6,974.0,957.99,728.13
2018,5,14,11,45,890.0,143.0,4.55,18.75,979.5,966.16,734.31
2018,5,14,12,0,892.0,143.0,4.7,18.9,985.0,970.77,738.14
2018,5,14,12,15,890.0,143.0,4.8,18.9,981.0,968.07,737.07
2018,5,14,12,30,888.0,143.0,4.9,18.9,977.0,961.8,733.65
2018,5,14,12,45,884.0,143.5,5.0,18.85,966.5,950.59,727.02
2018,5,14,13,0,880.0,144.0,5.1,18.8,956.0,935.91,718.02
2018,5,14,13,15,877.0,142.5,5.15,18.65,938.5,916.94,705.97
2018,5,14,13,30,874.0,141.0,5.2,18.5,921.0,894.59,691.55
2018,5,14,13,45,869.0,139.5,5.25,18.35,897.0,867.3,673.57
2018,5,14,14,0,864.0,138.0,5.3,18.2,873.0,836.95,653.3
2018,5,14,14,15,857.0,135.5,5.3,17.95,842.0,808.85,634.56
2018,5,14,14,30,850.0,133.0,5.3,17.7,811.0,769.6,606.94
2018,5,14,14,45,840.0,130.0,5.35,17.45,774.0,725.37,574.55
2018,5,14,15,0,830.0,127.0,5.4,17.2,737.0,679.18,539.93
2018,5,14,15,15,815.5,124.0,5.4,17.2,694.5,628.53,500.35
2018,5,14,15,30,801.0,121.0,5.4,17.2,652.0,576.85,459.04
2018,5,14,15,45,784.0,117.0,5.35,16.45,606.0,522.22,415.48
2018,5,14,16,0,767.0,113.0,5.3,15.7,560.0,467.39,370.35
2018,5,14,16,15,745.5,108.0,5.2,15.2,511.0,408.36,320.13
2018,5,14,16,30,724.0,103.0,5.1,14.7,462.0,351.37,270.26
2018,5,14,16,45,694.0,97.5,5.05,14.25,411.5,292.68,218.28
2018,5,14,17,0,664.0,92.0,5.0,13.8,361.0,236.49,168.24
2018,5,14,17,15,621.0,85.5,4.85,13.25,309.5,180.04,119.88
2018,5,14,17,30,578.0,79.0,4.7,12.7,258.0,128.28,79.25
2018,5,14,17,45,517.0,71.0,4.6,12.15,209.0,79.43,49.1
2018,5,14,18,0,456.0,63.0,4.5,11.6,160.0,50.11,39.37
2018,5,14,18,15,364.0,52.5,4.25,11.2,117.0,40.29,30.19
2018,5,14,18,30,272.0,42.0,4.0,10.8,74.0,32.39,22.33
2018,5,14,18,45,162.5,27.0,3.8,10.35,43.5,20.95,7.05
2018,5,14,19,0,53.0,12.0,3.6,9.9,13.0,10.24,0.0
2018,5,14,19,15,26.5,6.0,3.55,9.75,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,15,4,45,8.5,2.0,1.85,8.55,2.0,0.0,0.0
2018,5,15,5,0,17.0,4.0,1.9,8.7,4.0,3.41,0.0
2018,5,15,5,15,63.5,14.0,2.15,9.2,19.0,10.87,0.0
2018,5,15,5,30,110.0,24.0,2.4,9.7,34.0,18.45,9.41
2018,5,15,5,45,183.0,34.0,2.65,10.15,63.0,25.96,17.31
2018,5,15,6,0,256.0,44.0,2.9,10.6,92.0,33.36,24.35
2018,5,15,6,15,146.0,46.5,2.9,11.05,75.5,37.41,28.21
2018,5,15,6,30,36.0,49.0,2.9,11.5,59.0,43.22,30.53
2018,5,15,6,45,19.0,76.5,2.85,11.9,82.0,65.73,50.31
2018,5,15,7,0,2.0,104.0,2.8,12.3,105.0,85.65,67.86
2018,5,15,7,15,6.5,132.0,2.75,12.75,135.0,109.89,87.84
2018,5,15,7,30,11.0,160.0,2.7,13.2,165.0,134.99,108.27
2018,5,15,7,45,39.5,194.0,2.6,13.65,215.5,177.01,141.98
2018,5,15,8,0,68.0,228.0,2.5,14.1,266.0,221.41,177.35
2018,5,15,8,15,243.5,228.5,2.5,14.55,382.5,322.51,257.51
2018,5,15,8,30,419.0,229.0,2.5,15.0,499.0,439.57,349.03
2018,5,15,8,45,618.0,176.5,2.5,15.5,605.0,538.3,425.51
2018,5,15,9,0,817.0,124.0,2.5,16.0,711.0,646.22,507.53
2018,5,15,9,15,827.5,128.0,2.55,16.4,749.5,694.22,542.37
2018,5,15,9,30,838.0,132.0,2.6,16.8,788.0,740.48,575.5
2018,5,15,9,45,836.5,138.5,2.7,17.2,817.0,778.07,601.9
2018,5,15,10,0,835.0,145.0,2.8,17.6,846.0,812.61,624.95
2018,5,15,10,15,857.0,139.0,2.9,17.95,878.0,842.41,644.5
2018,5,15,10,30,879.0,133.0,3.0,18.3,910.0,878.73,668.5
2018,5,15,10,45,883.0,134.5,3.15,18.6,929.5,903.83,685.08
2018,5,15,11,0,887.0,136.0,3.3,18.9,949.0,925.62,699.48
2018,5,15,11,15,890.0,136.0,3.45,19.15,961.0,941.78,710.23
2018,5,15,11,30,893.0,136.0,3.6,19.4,973.0,954.44,718.71
2018,5,15,11,45,894.5,136.0,3.8,19.6,978.0,962.18,724.39
2018,5,15,12,0,896.0,136.0,4.0,19.8,983.0,966.33,727.72
2018,5,15,12,15,896.5,135.0,4.15,19.85,980.5,965.05,727.58
2018,5,15,12,30,897.0,134.0,4.3,19.9,978.0,960.16,725.07
2018,5,15,12,45,896.5,132.0,4.45,19.95,968.0,949.83,719.07
2018,5,15,13,0,896.0,130.0,4.6,20.0,958.0,935.91,710.97
2018,5,15,13,15,892.0,129.0,4.7,19.85,940.0,916.24,699.04
2018,5,15,13,30,888.0,128.0,4.8,19.7,922.0,893.19,684.72
2018,5,15,13,45,882.0,126.5,4.9,19.55,897.0,864.76,666.49
2018,5,15,14,0,876.0,125.0,5.0,19.4,872.0,833.29,645.96
2018,5,15,14,15,867.0,124.5,5.05,19.1,841.0,797.54,622.23
2018,5,15,14,30,858.0,124.0,5.1,18.8,810.0,759.28,596.32
2018,5,15,14,45,844.0,122.5,5.15,18.45,771.5,719.54,567.38
2018,5,15,15,0,830.0,121.0,5.2,18.1,733.0,672.11,532.12
2018,5,15,15,15,816.0,118.5,5.2,18.1,691.0,622.37,493.39
2018,5,15,15,30,802.0,116.0,5.2,18.1,649.0,571.55,452.89
2018,5,15,15,45,786.5,111.5,5.2,17.1,603.5,517.3,410.29
2018,5,15,16,0,771.0,107.0,5.2,16.1,558.0,462.72,365.86
2018,5,15,16,15,748.0,103.5,5.1,15.55,509.5,405.93,317.5
2018,5,15,16,30,725.0,100.0,5.0,15.0,461.0,348.15,267.12
2018,5,15,16,45,694.5,95.0,4.95,14.45,410.5,289.83,215.61
2018,5,15,17,0,664.0,90.0,4.9,13.9,360.0,234.07,166.05
2018,5,15,17,15,622.5,83.5,4.8,13.45,309.0,178.0,117.97
2018,5,15,17,30,581.0,77.0,4.7,13.0,258.0,126.43,77.5
2018,5,15,17,45,522.0,69.0,4.55,12.55,209.5,77.59,47.45
2018,5,15,18,0,463.0,61.0,4.4,12.1,161.0,48.37,37.75
2018,5,15,18,15,376.5,51.5,4.2,11.8,118.5,41.57,31.28
2018,5,15,18,30,290.0,42.0,4.0,11.5,76.0,32.44,22.39
2018,5,15,18,45,175.5,27.0,3.85,11.2,45.0,20.97,7.91
2018,5,15,19,0,61.0,12.0,3.7,10.9,14.0,10.24,0.0
2018,5,15,19,15,30.5,6.0,3.55,10.75,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,2.5,2.15,8.8,2.5,0.0,0.0
2018,5,16,5,0,8.0,5.0,2.2,9.0,5.0,4.27,0.0
2018,5,16,5,15,45.0,19.0,2.45,9.5,23.0,14.95,0.0
2018,5,16,5,30,82.0,33.0,2.7,10.0,41.0,25.63,15.45
2018,5,16,5,45,178.5,48.5,2.95,10.5,78.5,37.44,27.43
2018,5,16,6,0,275.0,64.0,3.2,11.0,116.0,48.0,37.4
2018,5,16,6,15,347.0,75.0,3.2,11.45,161.0,58.02,46.67
2018,5,16,6,30,419.0,86.0,3.2,11.9,206.0,97.48,62.99
2018,5,16,6,45,473.0,95.5,3.2,12.35,256.5,142.03,94.55
2018,5,16,7,0,527.0,105.0,3.2,12.8,307.0,195.64,137.97
2018,5,16,7,15,617.5,102.0,3.2,13.25,371.0,251.43,184.06
2018,5,16,7,30,708.0,99.0,3.2,13.7,435.0,316.89,239.36
2018,5,16,7,45,635.0,128.5,3.15,14.15,455.0,359.13,278.99
2018,5,16,8,0,562.0,158.0,3.1,14.6,475.0,391.92,308.85
2018,5,16,8,15,535.5,182.5,3.15,15.0,505.0,429.85,340.76
2018,5,16,8,30,509.0,207.0,3.2,15.4,535.0,467.9,371.37
2018,5,16,8,45,474.0,230.0,3.2,15.85,552.0,495.91,392.96
2018,5,16,9,0,439.0,253.0,3.2,16.3,569.0,519.39,410.25
2018,5,16,9,15,526.0,239.5,3.25,16.55,638.0,588.6,463.37
2018,5,16,9,30,613.0,226.0,3.3,16.8,707.0,666.72,521.82
2018,5,16,9,45,493.5,283.0,3.4,17.1,680.5,650.15,506.75
2018,5,16,10,0,374.0,340.0,3.5,17.4,654.0,616.54,479.31
2018,5,16,10,15,308.5,375.5,3.55,17.55,640.0,609.34,472.14
2018,5,16,10,30,243.0,411.0,3.6,17.7,626.0,597.31,461.09
2018,5,16,10,45,424.5,348.5,3.6,17.85,734.0,716.24,551.53
2018,5,16,11,0,606.0,286.0,3.6,18.0,842.0,831.5,636.3
2018,5,16,11,15,671.5,253.0,3.55,18.1,877.0,871.74,664.6
2018,5,16,11,30,737.0,220.0,3.5,18.2,912.0,909.23,690.85
2018,5,16,11,45,462.0,303.0,3.45,18.35,737.5,736.84,563.77
2018,5,16,12,0,187.0,386.0,3.4,18.5,563.0,535.75,411.93
2018,5,16,12,15,133.0,406.0,3.45,18.6,531.5,504.43,388.0
2018,5,16,12,30,79.0,426.0,3.5,18.7,500.0,458.43,352.25
2018,5,16,12,45,86.0,416.0,3.5,18.8,496.0,454.18,349.56
2018,5,16,13,0,93.0,406.0,3.5,18.9,492.0,449.3,346.24
2018,5,16,13,15,54.0,338.0,3.6,18.9,387.5,349.58,270.64
2018,5,16,13,30,15.0,270.0,3.7,18.9,283.0,242.83,187.99
2018,5,16,13,45,33.5,317.0,3.75,18.9,345.5,309.23,240.28
2018,5,16,14,0,52.0,364.0,3.8,18.9,408.0,365.13,283.52
2018,5,16,14,15,41.5,338.0,3.85,18.75,372.5,330.54,257.18
2018,5,16,14,30,31.0,312.0,3.9,18.6,337.0,296.74,231.49
2018,5,16,14,45,31.5,297.0,4.0,18.45,321.5,281.33,220.16
2018,5,16,15,0,32.0,282.0,4.1,18.3,306.0,265.86,208.65
2018,5,16,15,15,117.0,283.5,4.1,18.3,363.0,323.67,255.54
2018,5,16,15,30,202.0,285.0,4.1,18.3,420.0,364.81,288.16
2018,5,16,15,45,373.5,229.0,4.15,17.75,456.5,397.32,314.26
2018,5,16,16,0,545.0,173.0,4.2,17.2,493.0,411.33,323.74
2018,5,16,16,15,644.5,135.5,4.2,16.8,481.5,390.02,303.37
2018,5,16,16,30,744.0,98.0,4.2,16.4,470.0,352.13,267.58
2018,5,16,16,45,717.0,92.5,4.2,15.95,419.5,293.42,215.99
2018,5,16,17,0,690.0,87.0,4.2,15.5,369.0,236.83,165.95
2018,5,16,17,15,650.5,80.5,4.15,15.0,317.5,179.66,117.25
2018,5,16,17,30,611.0,74.0,4.1,14.5,266.0,126.72,76.0
2018,5,16,17,45,555.0,66.5,4.05,13.95,217.0,76.68,45.67
2018,5,16,18,0,499.0,59.0,4.0,13.4,168.0,46.84,36.21
2018,5,16,18,15,413.0,49.5,3.8,12.85,124.0,39.93,29.73
2018,5,16,18,30,327.0,40.0,3.6,12.3,80.0,32.91,22.79
2018,5,16,18,45,207.0,26.5,3.4,11.8,48.0,20.65,8.39
2018,5,16,19,0,87.0,13.0,3.2,11.3,16.0,11.1,0.0
2018,5,16,19,15,43.5,6.5,3.1,11.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,17,4,45,18.5,4.0,1.65,8.15,4.0,0.0,0.0
2018,5,17,5,0,37.0,8.0,1.7,8.4,8.0,6.83,0.0
2018,5,17,5,15,140.0,22.0,2.05,9.1,33.5,17.14,0.0
2018,5,17,5,30,243.0,36.0,2.4,9.8,59.0,27.88,17.53
2018,5,17,5,45,338.5,46.5,2.7,10.5,99.5,37.89,27.87
2018,5,17,6,0,434.0,57.0,3.0,11.2,140.0,45.66,35.31
2018,5,17,6,15,499.0,64.5,3.05,11.8,187.5,53.31,42.4
2018,5,17,6,30,564.0,72.0,3.1,12.4,235.0,98.68,58.73
2018,5,17,6,45,609.5,78.0,3.15,13.0,285.5,147.97,93.21
2018,5,17,7,0,655.0,84.0,3.2,13.6,336.0,202.37,137.71
2018,5,17,7,15,687.5,89.5,3.15,14.15,387.0,257.82,186.12
2018,5,17,7,30,720.0,95.0,3.1,14.7,438.0,316.2,237.38
2018,5,17,7,45,744.5,98.5,3.05,15.25,487.0,374.34,287.91
2018,5,17,8,0,769.0,102.0,3.0,15.8,536.0,431.54,336.39
2018,5,17,8,15,788.0,105.0,3.0,16.25,583.0,486.66,382.04
2018,5,17,8,30,807.0,108.0,3.0,16.7,630.0,541.91,426.32
2018,5,17,8,45,821.5,110.5,2.95,17.1,673.0,593.89,466.67
2018,5,17,9,0,836.0,113.0,2.9,17.5,716.0,644.96,505.06
2018,5,17,9,15,848.0,115.0,2.95,17.9,754.5,688.4,537.28
2018,5,17,9,30,860.0,117.0,3.0,18.3,793.0,733.59,569.9
2018,5,17,9,45,870.5,117.5,3.0,18.75,826.5,774.34,597.58
2018,5,17,10,0,881.0,118.0,3.0,19.2,860.0,812.8,622.44
2018,5,17,10,15,887.0,119.0,3.1,19.55,886.0,845.52,643.9
2018,5,17,10,30,893.0,120.0,3.2,19.9,912.0,875.28,663.24
2018,5,17,10,45,896.5,122.0,3.3,20.25,931.5,900.66,679.53
2018,5,17,11,0,900.0,124.0,3.4,20.6,951.0,922.7,693.56
2018,5,17,11,15,902.0,124.5,3.5,20.85,963.0,938.56,703.71
2018,5,17,11,30,904.0,125.0,3.6,21.1,975.0,950.87,711.57
2018,5,17,11,45,904.5,125.5,3.75,21.3,979.5,958.21,716.63
2018,5,17,12,0,905.0,126.0,3.9,21.5,984.0,961.92,719.36
2018,5,17,12,15,906.5,124.0,4.05,21.55,981.5,960.65,719.23
2018,5,17,12,30,908.0,122.0,4.2,21.6,979.0,955.72,716.73
2018,5,17,12,45,909.0,119.5,4.4,21.6,969.5,946.21,711.59
2018,5,17,13,0,910.0,117.0,4.6,21.6,960.0,933.02,704.44
2018,5,17,13,15,906.5,116.0,4.75,21.45,942.5,913.61,693.11
2018,5,17,13,30,903.0,115.0,4.9,21.3,925.0,890.77,679.31
2018,5,17,13,45,898.0,113.5,5.05,21.2,900.5,862.89,661.69
2018,5,17,14,0,893.0,112.0,5.2,21.1,876.0,831.88,641.67
2018,5,17,14,15,886.0,110.0,5.3,20.8,845.0,795.89,618.05
2018,5,17,14,30,879.0,108.0,5.4,20.5,814.0,757.22,592.2
2018,5,17,14,45,869.5,105.5,5.5,20.2,777.0,713.87,561.2
2018,5,17,15,0,860.0,103.0,5.6,19.9,740.0,668.47,527.47
2018,5,17,15,15,847.0,101.5,5.6,19.9,698.5,620.02,489.61
2018,5,17,15,30,834.0,100.0,5.6,19.9,657.0,572.13,451.2
2018,5,17,15,45,818.5,96.5,5.6,19.05,611.5,517.52,408.02
2018,5,17,16,0,803.0,93.0,5.6,18.2,566.0,462.49,363.01
2018,5,17,16,15,782.0,90.0,5.55,17.7,517.5,405.57,314.52
2018,5,17,16,30,761.0,87.0,5.5,17.2,469.0,349.39,265.35
2018,5,17,16,45,732.0,83.0,5.4,16.7,418.5,291.04,213.7
2018,5,17,17,0,703.0,79.0,5.3,16.2,368.0,232.27,161.64
2018,5,17,17,15,663.0,74.0,5.15,15.65,317.0,175.74,113.33
2018,5,17,17,30,623.0,69.0,5.0,15.1,266.0,123.42,72.64
2018,5,17,17,45,565.0,62.5,4.85,14.55,217.0,73.52,42.75
2018,5,17,18,0,507.0,56.0,4.7,14.0,168.0,44.34,33.91
2018,5,17,18,15,419.0,48.0,4.55,13.6,124.5,38.59,28.47
2018,5,17,18,30,331.0,40.0,4.4,13.2,81.0,32.83,22.69
2018,5,17,18,45,210.0,27.0,4.2,12.75,49.0,21.03,9.2
2018,5,17,19,0,89.0,14.0,4.0,12.3,17.0,11.95,0.0
2018,5,17,19,15,44.5,7.0,3.95,12.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,18,4,45,16.5,4.0,2.85,9.85,4.0,0.0,0.0
2018,5,18,5,0,33.0,8.0,2.9,10.0,8.0,6.83,0.0
2018,5,18,5,15,133.0,22.5,3.1,10.4,34.0,17.51,0.0
2018,5,18,5,30,233.0,37.0,3.3,10.8,60.0,28.6,18.21
2018,5,18,5,45,331.5,47.5,3.5,11.2,101.0,36.56,26.64
2018,5,18,6,0,430.0,58.0,3.7,11.6,142.0,46.42,35.94
2018,5,18,6,15,300.0,80.0,3.75,12.0,146.5,60.44,48.75
2018,5,18,6,30,170.0,102.0,3.8,12.4,151.0,90.88,66.42
2018,5,18,6,45,148.5,128.5,3.85,12.85,177.5,122.04,92.1
2018,5,18,7,0,127.0,155.0,3.9,13.3,204.0,150.1,116.55
2018,5,18,7,15,181.0,175.0,3.85,13.75,256.0,190.36,148.47
2018,5,18,7,30,235.0,195.0,3.8,14.2,308.0,239.49,188.18
2018,5,18,7,45,341.5,195.0,3.8,14.65,378.5,296.16,233.31
2018,5,18,8,0,448.0,195.0,3.8,15.1,449.0,368.8,291.61
2018,5,18,8,15,616.5,157.0,3.8,15.6,538.5,448.76,355.35
2018,5,18,8,30,785.0,119.0,3.8,16.1,628.0,539.08,426.81
2018,5,18,8,45,816.0,115.5,3.75,16.55,676.0,594.04,469.75
2018,5,18,9,0,847.0,112.0,3.7,17.0,724.0,649.5,511.99
2018,5,18,9,15,860.0,113.0,3.7,17.4,763.0,693.21,544.62
2018,5,18,9,30,873.0,114.0,3.7,17.8,802.0,738.62,577.61
2018,5,18,9,45,884.0,114.0,3.75,18.2,835.5,779.7,606.12
2018,5,18,10,0,895.0,114.0,3.8,18.6,869.0,818.48,631.91
2018,5,18,10,15,901.5,115.0,3.8,18.95,895.5,851.99,653.63
2018,5,18,10,30,908.0,116.0,3.8,19.3,922.0,882.52,673.12
2018,5,18,10,45,844.5,157.5,3.85,19.65,920.0,897.15,681.78
2018,5,18,11,0,781.0,199.0,3.9,20.0,918.0,895.83,679.6
2018,5,18,11,15,821.5,178.0,4.0,20.2,943.0,925.71,699.8
2018,5,18,11,30,862.0,157.0,4.1,20.4,968.0,939.15,708.51
2018,5,18,11,45,894.5,137.5,4.2,20.6,983.0,958.03,721.11
2018,5,18,12,0,927.0,118.0,4.3,20.8,998.0,973.08,731.13
2018,5,18,12,15,924.0,119.5,4.4,20.8,994.5,970.86,730.08
2018,5,18,12,30,921.0,121.0,4.5,20.8,991.0,964.94,726.96
2018,5,18,12,45,915.0,123.5,4.65,20.8,980.0,953.57,720.68
2018,5,18,13,0,909.0,126.0,4.8,20.8,969.0,938.67,711.99
2018,5,18,13,15,846.5,160.0,4.9,20.65,933.5,910.86,694.34
2018,5,18,13,30,784.0,194.0,5.0,20.5,898.0,870.09,667.48
2018,5,18,13,45,777.5,191.5,5.1,20.3,874.0,842.11,649.6
2018,5,18,14,0,771.0,189.0,5.2,20.1,850.0,811.42,628.92
2018,5,18,14,15,760.5,185.0,5.2,19.8,817.0,778.34,605.65
2018,5,18,14,30,750.0,181.0,5.2,19.5,784.0,737.92,576.75
2018,5,18,14,45,699.5,192.0,5.25,19.2,734.0,681.61,535.1
2018,5,18,15,0,649.0,203.0,5.3,18.9,684.0,626.51,493.62
2018,5,18,15,15,722.5,160.5,5.3,18.9,667.5,601.25,474.82
2018,5,18,15,30,796.0,118.0,5.3,18.9,651.0,566.65,447.63
2018,5,18,15,45,740.5,124.0,5.35,17.95,592.5,501.42,396.52
2018,5,18,16,0,685.0,130.0,5.4,17.0,534.0,440.1,347.18
2018,5,18,16,15,708.5,113.0,5.4,16.5,499.5,394.27,307.55
2018,5,18,16,30,732.0,96.0,5.4,16.0,465.0,346.72,264.78
2018,5,18,16,45,710.0,92.0,5.45,15.5,418.5,289.57,214.01
2018,5,18,17,0,688.0,88.0,5.5,15.0,372.0,236.02,166.0
2018,5,18,17,15,647.0,82.0,5.35,14.45,320.5,179.31,117.53
2018,5,18,17,30,606.0,76.0,5.2,13.9,269.0,126.99,76.77
2018,5,18,17,45,548.0,69.0,5.1,13.4,220.0,77.74,47.09
2018,5,18,18,0,490.0,62.0,5.0,12.9,171.0,49.12,38.35
2018,5,18,18,15,401.0,52.5,4.85,12.5,126.5,42.29,31.91
2018,5,18,18,30,312.0,43.0,4.7,12.1,82.0,33.23,23.21
2018,5,18,18,45,198.5,29.5,4.5,11.7,50.5,22.9,11.13
2018,5,18,19,0,85.0,16.0,4.3,11.3,19.0,13.66,0.0
2018,5,18,19,15,42.5,8.0,4.25,11.1,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.15,9.1,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.25,9.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.1,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,9.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,4,45,14.0,4.0,4.3,9.85,4.0,0.0,0.0
2018,5,19,5,0,28.0,8.0,4.3,9.9,8.0,6.83,0.0
2018,5,19,5,15,118.5,23.5,4.4,10.1,34.0,18.25,0.0
2018,5,19,5,30,209.0,39.0,4.5,10.3,60.0,30.03,19.58
2018,5,19,5,45,303.5,51.0,4.6,10.55,100.5,39.02,28.9
2018,5,19,6,0,398.0,63.0,4.7,10.8,141.0,47.9,37.39
2018,5,19,6,15,463.5,72.0,4.75,11.1,188.5,58.21,46.93
2018,5,19,6,30,529.0,81.0,4.8,11.4,236.0,102.45,63.73
2018,5,19,6,45,575.5,88.5,4.85,11.75,286.5,150.85,97.79
2018,5,19,7,0,622.0,96.0,4.9,12.1,337.0,204.58,141.95
2018,5,19,7,15,660.0,101.0,4.95,12.6,389.0,259.0,189.62
2018,5,19,7,30,698.0,106.0,5.0,13.1,441.0,317.04,241.03
2018,5,19,7,45,728.0,108.5,5.05,13.55,491.5,373.17,290.78
2018,5,19,8,0,758.0,111.0,5.1,14.0,542.0,432.77,342.34
2018,5,19,8,15,774.5,116.0,5.1,14.45,588.5,487.84,389.06
2018,5,19,8,30,791.0,121.0,5.1,14.9,635.0,542.85,434.32
2018,5,19,8,45,815.0,120.5,5.15,15.35,681.0,596.77,477.67
2018,5,19,9,0,839.0,120.0,5.2,15.8,727.0,650.62,519.84
2018,5,19,9,15,851.5,122.0,5.25,16.15,766.5,698.73,556.76
2018,5,19,9,30,864.0,124.0,5.3,16.5,806.0,739.75,587.72
2018,5,19,9,45,874.0,125.5,5.35,16.8,839.5,781.09,617.96
2018,5,19,10,0,884.0,127.0,5.4,17.1,873.0,820.09,645.0
2018,5,19,10,15,889.5,129.5,5.5,17.3,900.0,853.78,668.49
2018,5,19,10,30,895.0,132.0,5.6,17.5,927.0,884.45,689.76
2018,5,19,10,45,897.5,134.5,5.65,17.7,946.5,909.38,706.61
2018,5,19,11,0,900.0,137.0,5.7,17.9,966.0,930.9,721.05
2018,5,19,11,15,901.0,139.0,5.8,17.95,978.5,947.15,732.52
2018,5,19,11,30,902.0,141.0,5.9,18.0,991.0,959.82,741.57
2018,5,19,11,45,900.5,143.0,5.95,18.05,995.0,966.61,746.27
2018,5,19,12,0,899.0,145.0,6.0,18.1,999.0,969.78,748.54
2018,5,19,12,15,897.0,146.0,6.05,18.05,996.5,968.02,747.74
2018,5,19,12,30,895.0,147.0,6.1,18.0,994.0,962.69,744.53
2018,5,19,12,45,890.5,148.5,6.15,17.95,983.5,951.99,737.61
2018,5,19,13,0,886.0,150.0,6.2,17.9,973.0,937.82,728.31
2018,5,19,13,15,881.0,149.5,6.2,17.75,955.0,918.09,715.09
2018,5,19,13,30,876.0,149.0,6.2,17.6,937.0,895.07,699.54
2018,5,19,13,45,868.0,149.0,6.2,17.5,912.0,876.72,687.28
2018,5,19,14,0,860.0,149.0,6.2,17.4,887.0,844.81,665.08
2018,5,19,14,15,852.5,146.5,6.2,17.2,856.0,808.19,639.61
2018,5,19,14,30,845.0,144.0,6.2,17.0,825.0,769.01,610.87
2018,5,19,14,45,835.0,141.5,6.15,16.8,788.5,725.75,578.21
2018,5,19,15,0,825.0,139.0,6.1,16.6,752.0,680.54,543.43
2018,5,19,15,15,810.5,135.5,6.1,16.6,709.5,629.99,503.53
2018,5,19,15,30,796.0,132.0,6.1,16.6,667.0,578.42,461.93
2018,5,19,15,45,777.0,128.5,6.0,16.05,620.5,523.82,417.64
2018,5,19,16,0,758.0,125.0,5.9,15.5,574.0,468.14,371.26
2018,5,19,16,15,730.0,122.0,5.85,15.05,524.0,410.18,321.82
2018,5,19,16,30,702.0,119.0,5.8,14.6,474.0,353.82,272.56
2018,5,19,16,45,664.0,114.5,5.75,14.15,422.0,295.2,221.03
2018,5,19,17,0,626.0,110.0,5.7,13.7,370.0,240.03,172.45
2018,5,19,17,15,576.0,104.0,5.6,13.15,318.5,185.39,126.34
2018,5,19,17,30,526.0,98.0,5.5,12.6,267.0,133.45,86.09
2018,5,19,17,45,455.5,89.5,5.4,12.05,217.0,87.04,57.75
2018,5,19,18,0,385.0,81.0,5.3,11.5,167.0,60.47,48.74
2018,5,19,18,15,294.0,67.5,5.15,11.1,123.5,50.84,39.71
2018,5,19,18,30,203.0,54.0,5.0,10.7,80.0,41.05,30.22
2018,5,19,18,45,117.5,35.5,4.85,10.35,49.0,27.25,14.95
2018,5,19,19,0,32.0,17.0,4.7,10.0,18.0,14.51,0.0
2018,5,19,19,15,16.0,8.5,4.65,9.95,9.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.25,9.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.2,9.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.15,9.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,20,4,45,7.5,4.0,3.95,9.8,4.0,0.0,0.0
2018,5,20,5,0,15.0,8.0,4.0,9.8,8.0,6.83,0.0
2018,5,20,5,15,49.0,18.5,4.05,9.95,23.0,14.68,0.0
2018,5,20,5,30,83.0,29.0,4.1,10.1,38.0,22.85,13.68
2018,5,20,5,45,48.5,31.5,4.15,10.2,37.5,25.87,17.35
2018,5,20,6,0,14.0,34.0,4.2,10.3,37.0,28.71,20.26
2018,5,20,6,15,7.0,47.0,4.2,10.45,48.5,38.94,29.69
2018,5,20,6,30,0.0,60.0,4.2,10.6,60.0,49.7,37.6
2018,5,20,6,45,14.0,97.0,4.2,10.75,102.5,80.83,63.74
2018,5,20,7,0,28.0,134.0,4.2,10.9,145.0,113.96,91.24
2018,5,20,7,15,39.5,160.0,4.15,11.1,178.0,140.65,113.22
2018,5,20,7,30,51.0,186.0,4.1,11.3,211.0,169.12,136.63
2018,5,20,7,45,55.0,204.5,4.1,11.45,234.0,190.42,154.13
2018,5,20,8,0,59.0,223.0,4.1,11.6,257.0,212.21,171.88
2018,5,20,8,15,144.5,256.0,4.1,11.7,348.0,290.52,235.34
2018,5,20,8,30,230.0,289.0,4.1,11.8,439.0,373.96,302.32
2018,5,20,8,45,290.0,296.0,4.05,11.9,498.0,435.16,350.93
2018,5,20,9,0,350.0,303.0,4.0,12.0,557.0,495.42,398.38
2018,5,20,9,15,427.0,293.0,4.05,12.1,619.0,564.45,452.44
2018,5,20,9,30,504.0,283.0,4.1,12.2,681.0,631.19,504.1
2018,5,20,9,45,520.5,290.5,4.15,12.3,716.5,672.06,534.68
2018,5,20,10,0,537.0,298.0,4.2,12.4,752.0,712.19,564.47
2018,5,20,10,15,553.0,303.5,4.25,12.7,783.5,749.11,591.14
2018,5,20,10,30,569.0,309.0,4.3,13.0,815.0,784.71,616.55
2018,5,20,10,45,606.5,300.5,4.35,13.3,850.5,824.78,645.57
2018,5,20,11,0,644.0,292.0,4.4,13.6,886.0,863.93,673.61
2018,5,20,11,15,656.0,281.0,4.45,14.1,893.0,876.27,681.53
2018,5,20,11,30,668.0,270.0,4.5,14.6,900.0,885.74,687.59
2018,5,20,11,45,552.5,325.0,4.55,15.1,848.0,834.85,647.18
2018,5,20,12,0,437.0,380.0,4.6,15.6,796.0,781.01,604.64
2018,5,20,12,15,529.5,342.0,4.65,16.0,844.5,830.91,642.6
2018,5,20,12,30,622.0,304.0,4.7,16.4,893.0,877.05,676.84
2018,5,20,12,45,729.0,239.5,4.75,16.75,922.5,909.78,702.25
2018,5,20,13,0,836.0,175.0,4.8,17.1,952.0,927.11,714.44
2018,5,20,13,15,736.5,229.5,4.9,17.05,905.0,883.11,683.84
2018,5,20,13,30,637.0,284.0,5.0,17.0,858.0,829.99,644.36
2018,5,20,13,45,513.5,327.5,5.1,16.95,782.0,747.94,583.19
2018,5,20,14,0,390.0,371.0,5.2,16.9,706.0,661.2,517.65
2018,5,20,14,15,416.0,343.5,5.3,16.4,689.5,650.2,511.97
2018,5,20,14,30,442.0,316.0,5.4,15.9,673.0,627.26,496.88
2018,5,20,14,45,559.5,254.0,5.45,15.4,684.5,633.87,505.34
2018,5,20,15,0,677.0,192.0,5.5,14.9,696.0,632.81,507.0
2018,5,20,15,15,622.5,197.0,5.5,14.9,640.0,571.07,458.05
2018,5,20,15,30,568.0,202.0,5.5,14.9,584.0,508.46,407.96
2018,5,20,15,45,611.5,173.5,5.55,13.75,559.0,478.19,384.47
2018,5,20,16,0,655.0,145.0,5.6,12.6,534.0,438.1,351.51
2018,5,20,16,15,602.0,144.0,5.5,12.25,478.0,377.23,299.81
2018,5,20,16,30,549.0,143.0,5.4,11.9,422.0,317.34,248.41
2018,5,20,16,45,468.5,141.5,5.3,11.6,362.0,257.69,197.75
2018,5,20,17,0,388.0,140.0,5.2,11.3,302.0,206.45,154.96
2018,5,20,17,15,360.5,123.5,5.05,11.15,258.5,161.3,116.45
2018,5,20,17,30,333.0,107.0,4.9,11.0,215.0,119.36,82.9
2018,5,20,17,45,349.0,92.0,4.75,10.85,187.5,83.87,58.06
2018,5,20,18,0,365.0,77.0,4.6,10.7,160.0,57.44,46.19
2018,5,20,18,15,281.5,65.0,4.4,10.6,119.5,48.91,38.12
2018,5,20,18,30,198.0,53.0,4.2,10.5,79.0,40.41,29.77
2018,5,20,18,45,113.5,34.5,4.05,10.45,48.0,26.6,14.91
2018,5,20,19,0,29.0,16.0,3.9,10.4,17.0,13.66,0.0
2018,5,20,19,15,14.5,8.0,3.75,10.35,8.5,6.83,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,21,4,45,10.0,4.5,1.6,9.45,4.5,0.0,0.0
2018,5,21,5,0,20.0,9.0,1.7,9.6,9.0,7.68,0.0
2018,5,21,5,15,95.0,26.0,1.8,9.85,35.0,20.17,0.4
2018,5,21,5,30,170.0,43.0,1.9,10.1,61.0,33.0,22.41
2018,5,21,5,45,260.5,57.0,2.0,10.35,101.0,43.24,32.76
2018,5,21,6,0,351.0,71.0,2.1,10.6,141.0,53.39,42.4
2018,5,21,6,15,417.0,81.5,2.1,11.0,188.0,61.61,50.03
2018,5,21,6,30,483.0,92.0,2.1,11.4,235.0,104.28,67.1
2018,5,21,6,45,532.0,100.0,2.1,11.75,285.0,153.33,101.55
2018,5,21,7,0,581.0,108.0,2.1,12.1,335.0,205.19,143.31
2018,5,21,7,15,618.0,114.0,2.05,12.65,386.0,257.71,188.31
2018,5,21,7,30,655.0,120.0,2.0,13.2,437.0,313.81,236.72
2018,5,21,7,45,683.5,124.5,1.95,13.75,486.5,368.73,283.78
2018,5,21,8,0,712.0,129.0,1.9,14.3,536.0,425.56,331.14
2018,5,21,8,15,734.5,132.5,1.9,14.9,583.0,480.22,375.5
2018,5,21,8,30,757.0,136.0,1.9,15.5,630.0,535.5,418.86
2018,5,21,8,45,774.5,139.0,1.95,16.1,673.5,587.5,458.61
2018,5,21,9,0,792.0,142.0,2.0,16.7,717.0,638.68,496.57
2018,5,21,9,15,813.0,139.5,2.05,17.25,757.0,686.36,531.17
2018,5,21,9,30,834.0,137.0,2.1,17.8,797.0,733.1,564.24
2018,5,21,9,45,854.5,131.5,2.2,18.35,832.0,768.79,589.44
2018,5,21,10,0,875.0,126.0,2.3,18.9,867.0,808.98,615.77
2018,5,21,10,15,881.0,128.0,2.4,19.35,893.5,842.27,637.25
2018,5,21,10,30,887.0,130.0,2.5,19.8,920.0,872.62,656.64
2018,5,21,10,45,890.5,131.0,2.6,20.3,939.0,896.84,671.69
2018,5,21,11,0,894.0,132.0,2.7,20.8,958.0,917.73,684.53
2018,5,21,11,15,896.0,133.0,2.85,21.15,970.0,933.88,695.03
2018,5,21,11,30,898.0,134.0,3.0,21.5,982.0,946.51,703.25
2018,5,21,11,45,898.0,135.0,3.1,21.85,986.5,953.78,707.6
2018,5,21,12,0,898.0,136.0,3.2,22.2,991.0,957.48,709.7
2018,5,21,12,15,895.0,137.0,3.35,22.4,987.5,954.85,708.45
2018,5,21,12,30,892.0,138.0,3.5,22.6,984.0,948.68,704.93
2018,5,21,12,45,887.0,139.0,3.7,22.8,972.5,937.2,698.21
2018,5,21,13,0,882.0,140.0,3.9,23.0,961.0,922.3,689.17
2018,5,21,13,15,877.0,139.0,4.1,22.95,942.5,902.29,677.27
2018,5,21,13,30,872.0,138.0,4.3,22.9,924.0,879.01,663.05
2018,5,21,13,45,865.0,136.5,4.45,22.85,899.0,850.5,644.85
2018,5,21,14,0,858.0,135.0,4.6,22.8,874.0,819.08,624.84
2018,5,21,14,15,849.0,133.5,4.75,22.5,842.5,783.38,602.11
2018,5,21,14,30,840.0,132.0,4.9,22.2,811.0,751.53,580.87
2018,5,21,14,45,829.0,129.5,5.05,21.9,774.0,707.98,550.07
2018,5,21,15,0,818.0,127.0,5.2,21.6,737.0,662.62,517.07
2018,5,21,15,15,804.0,124.0,5.2,21.6,695.5,613.39,479.18
2018,5,21,15,30,790.0,121.0,5.2,21.6,654.0,563.12,439.6
2018,5,21,15,45,772.5,117.0,5.4,20.6,608.5,509.4,398.31
2018,5,21,16,0,755.0,113.0,5.6,19.6,563.0,455.56,355.28
2018,5,21,16,15,731.5,108.5,5.6,18.9,514.0,397.26,306.62
2018,5,21,16,30,708.0,104.0,5.6,18.2,465.0,341.43,258.63
2018,5,21,16,45,677.0,99.0,5.65,17.5,415.0,284.45,209.02
2018,5,21,17,0,646.0,94.0,5.7,16.8,365.0,230.07,161.43
2018,5,21,17,15,602.5,88.5,5.65,16.0,315.0,176.07,116.04
2018,5,21,17,30,559.0,83.0,5.6,15.2,265.0,126.78,78.28
2018,5,21,17,45,498.5,76.0,5.55,14.4,217.0,80.5,50.72
2018,5,21,18,0,438.0,69.0,5.5,13.6,169.0,54.4,42.97
2018,5,21,18,15,351.5,58.5,5.4,13.1,126.0,44.5,33.85
2018,5,21,18,30,265.0,48.0,5.3,12.6,83.0,36.74,26.37
2018,5,21,18,45,164.5,32.5,5.2,12.1,51.5,25.07,13.96
2018,5,21,19,0,64.0,17.0,5.1,11.6,20.0,14.51,0.0
2018,5,21,19,15,32.0,8.5,5.1,11.4,10.0,7.26,0.0
2018,5,21,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,10.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.85,9.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,9.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,22,4,45,15.5,4.0,3.2,10.0,4.5,0.0,0.0
2018,5,22,5,0,31.0,8.0,3.2,10.1,9.0,6.83,0.0
2018,5,22,5,15,122.0,24.0,3.3,10.3,36.0,18.61,1.29
2018,5,22,5,30,213.0,40.0,3.4,10.5,63.0,30.76,20.55
2018,5,22,5,45,278.0,51.5,3.5,10.75,97.5,39.23,29.17
2018,5,22,6,0,343.0,63.0,3.6,11.0,132.0,47.53,37.09
2018,5,22,6,15,245.0,88.5,3.6,11.2,145.0,66.34,54.24
2018,5,22,6,30,147.0,114.0,3.6,11.4,158.0,97.77,73.53
2018,5,22,6,45,225.5,129.0,3.55,11.65,210.5,131.42,96.99
2018,5,22,7,0,304.0,144.0,3.5,11.9,263.0,175.48,130.75
2018,5,22,7,15,382.0,150.5,3.55,12.15,321.5,223.92,169.82
2018,5,22,7,30,460.0,157.0,3.6,12.4,380.0,279.76,216.13
2018,5,22,7,45,519.0,159.5,3.6,12.7,436.5,333.45,261.48
2018,5,22,8,0,578.0,162.0,3.6,13.0,493.0,396.36,313.86
2018,5,22,8,15,672.5,145.0,3.7,13.55,561.0,460.62,366.38
2018,5,22,8,30,767.0,128.0,3.8,14.1,629.0,532.7,424.29
2018,5,22,8,45,787.5,129.0,3.9,14.7,673.5,584.66,465.39
2018,5,22,9,0,808.0,130.0,4.0,15.3,718.0,636.33,505.21
2018,5,22,9,15,825.0,129.5,4.1,15.65,757.0,683.66,541.31
2018,5,22,9,30,842.0,129.0,4.2,16.0,796.0,729.74,575.71
2018,5,22,9,45,857.5,127.5,4.3,16.4,831.0,765.96,602.4
2018,5,22,10,0,873.0,126.0,4.4,16.8,866.0,805.87,629.88
2018,5,22,10,15,881.5,126.0,4.5,17.05,893.0,839.29,652.87
2018,5,22,10,30,890.0,126.0,4.6,17.3,920.0,869.91,673.81
2018,5,22,10,45,897.0,126.0,4.7,17.55,941.0,896.28,691.71
2018,5,22,11,0,904.0,126.0,4.8,17.8,962.0,919.46,707.39
2018,5,22,11,15,908.0,126.0,4.85,17.85,975.0,936.64,719.11
2018,5,22,11,30,912.0,126.0,4.9,17.9,988.0,950.33,728.5
2018,5,22,11,45,914.5,125.0,5.0,18.0,993.5,958.2,734.17
2018,5,22,12,0,917.0,124.0,5.1,18.1,999.0,962.46,737.44
2018,5,22,12,15,914.5,125.5,5.15,18.05,996.0,960.77,736.76
2018,5,22,12,30,912.0,127.0,5.2,18.0,993.0,955.45,733.67
2018,5,22,12,45,907.0,129.0,5.2,17.95,982.5,944.74,726.56
2018,5,22,13,0,902.0,131.0,5.2,17.9,972.0,930.53,717.1
2018,5,22,13,15,898.5,130.0,5.2,17.85,954.5,911.52,704.32
2018,5,22,13,30,895.0,129.0,5.2,17.8,937.0,889.12,689.19
2018,5,22,13,45,890.0,127.0,5.25,17.7,912.5,861.29,670.59
2018,5,22,14,0,885.0,125.0,5.3,17.6,888.0,830.36,649.68
2018,5,22,14,15,877.5,123.0,5.25,17.4,857.0,794.58,624.84
2018,5,22,14,30,870.0,121.0,5.2,17.2,826.0,756.18,597.59
2018,5,22,14,45,860.0,119.0,5.2,17.05,789.5,713.64,565.77
2018,5,22,15,0,850.0,117.0,5.2,16.9,753.0,672.94,534.55
2018,5,22,15,15,836.5,114.5,5.2,16.9,711.0,623.21,495.53
2018,5,22,15,30,823.0,112.0,5.2,16.9,669.0,572.31,454.68
2018,5,22,15,45,806.0,109.0,5.15,16.3,623.0,518.27,411.17
2018,5,22,16,0,789.0,106.0,5.1,15.7,577.0,463.97,366.1
2018,5,22,16,15,766.5,101.5,5.0,15.35,527.5,406.14,316.57
2018,5,22,16,30,744.0,97.0,4.9,15.0,478.0,349.28,266.64
2018,5,22,16,45,714.5,92.5,4.85,14.6,427.5,289.06,213.45
2018,5,22,17,0,685.0,88.0,4.8,14.2,377.0,233.42,163.96
2018,5,22,17,15,644.5,82.0,4.7,13.7,325.5,177.33,116.08
2018,5,22,17,30,604.0,76.0,4.6,13.2,274.0,125.53,75.86
2018,5,22,17,45,544.5,69.0,4.5,12.7,224.0,76.63,46.63
2018,5,22,18,0,485.0,62.0,4.4,12.2,174.0,48.78,38.2
2018,5,22,18,15,382.0,53.5,4.25,11.75,128.5,42.71,32.49
2018,5,22,18,30,279.0,45.0,4.1,11.3,83.0,34.55,24.66
2018,5,22,18,45,164.0,29.5,3.9,10.9,49.5,22.78,12.53
2018,5,22,19,0,49.0,14.0,3.7,10.5,16.0,11.95,0.0
2018,5,22,19,15,24.5,7.0,3.65,10.35,8.0,5.97,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,23,4,45,15.5,4.5,2.3,10.1,5.0,0.0,0.0
2018,5,23,5,0,31.0,9.0,2.4,10.2,10.0,7.68,0.0
2018,5,23,5,15,36.0,15.0,2.5,10.35,17.5,12.07,0.0
2018,5,23,5,30,41.0,21.0,2.6,10.5,25.0,17.54,9.37
2018,5,23,5,45,26.5,30.0,2.75,10.7,33.0,25.31,16.88
2018,5,23,6,0,12.0,39.0,2.9,10.9,41.0,32.59,23.73
2018,5,23,6,15,6.0,40.0,2.95,11.15,41.0,33.09,24.34
2018,5,23,6,30,0.0,41.0,3.0,11.4,41.0,33.87,23.79
2018,5,23,6,45,0.0,60.0,3.0,11.65,60.0,49.69,37.4
2018,5,23,7,0,0.0,79.0,3.0,11.9,79.0,65.41,50.74
2018,5,23,7,15,0.0,95.5,3.1,12.2,95.5,78.94,62.01
2018,5,23,7,30,0.0,112.0,3.2,12.5,112.0,92.59,73.24
2018,5,23,7,45,0.5,125.0,3.25,12.85,125.5,103.68,82.16
2018,5,23,8,0,1.0,138.0,3.3,13.2,139.0,114.9,91.1
2018,5,23,8,15,3.5,160.5,3.45,13.7,163.0,135.06,107.28
2018,5,23,8,30,6.0,183.0,3.6,14.2,187.0,155.64,123.64
2018,5,23,8,45,6.0,184.5,3.7,14.7,188.5,157.55,124.64
2018,5,23,9,0,6.0,186.0,3.8,15.2,190.0,159.39,125.64
2018,5,23,9,15,8.0,198.5,3.9,15.7,204.5,171.83,135.22
2018,5,23,9,30,10.0,211.0,4.0,16.2,219.0,184.47,144.89
2018,5,23,9,45,16.0,249.0,4.15,16.65,262.5,222.11,174.48
2018,5,23,10,0,22.0,287.0,4.3,17.1,306.0,260.44,204.22
2018,5,23,10,15,31.5,312.5,4.4,17.45,340.5,300.74,235.36
2018,5,23,10,30,41.0,338.0,4.5,17.8,375.0,333.46,260.32
2018,5,23,10,45,50.5,360.0,4.55,18.1,406.5,363.45,283.04
2018,5,23,11,0,60.0,382.0,4.6,18.4,438.0,393.74,305.81
2018,5,23,11,15,78.5,416.5,4.65,18.55,490.5,443.77,343.7
2018,5,23,11,30,97.0,451.0,4.7,18.7,543.0,494.11,381.36
2018,5,23,11,45,160.5,452.5,4.75,18.85,605.5,567.7,437.36
2018,5,23,12,0,224.0,454.0,4.8,19.0,668.0,627.89,482.8
2018,5,23,12,15,274.0,433.5,4.85,18.95,694.5,666.45,512.3
2018,5,23,12,30,324.0,413.0,4.9,18.9,721.0,690.88,531.71
2018,5,23,12,45,459.0,342.5,4.9,18.9,773.5,755.17,582.0
2018,5,23,13,0,594.0,272.0,4.9,18.9,826.0,804.55,620.94
2018,5,23,13,15,730.5,207.5,4.9,18.8,876.5,852.99,658.95
2018,5,23,13,30,867.0,143.0,4.9,18.7,927.0,876.37,676.17
2018,5,23,13,45,884.5,129.5,4.9,18.55,911.0,857.67,663.77
2018,5,23,14,0,902.0,116.0,4.9,18.4,895.0,834.46,648.4
2018,5,23,14,15,896.5,114.0,4.95,18.2,865.0,799.72,625.08
2018,5,23,14,30,891.0,112.0,5.0,18.0,835.0,762.19,599.48
2018,5,23,14,45,883.5,109.0,5.0,17.75,798.5,719.75,568.2
2018,5,23,15,0,876.0,106.0,5.0,17.5,762.0,675.05,534.49
2018,5,23,15,15,863.5,103.5,5.0,17.5,720.0,625.74,495.92
2018,5,23,15,30,851.0,101.0,5.0,17.5,678.0,575.08,455.34
2018,5,23,15,45,837.0,98.0,5.0,16.75,633.0,522.98,413.72
2018,5,23,16,0,823.0,95.0,5.0,16.0,588.0,468.63,368.88
2018,5,23,16,15,804.5,90.5,4.95,15.5,539.0,410.75,319.4
2018,5,23,16,30,786.0,86.0,4.9,15.0,490.0,353.32,268.92
2018,5,23,16,45,759.5,82.5,4.85,14.5,439.5,295.23,217.12
2018,5,23,17,0,733.0,79.0,4.8,14.0,389.0,239.08,166.84
2018,5,23,17,15,696.0,74.0,4.65,13.4,337.5,178.94,115.25
2018,5,23,17,30,659.0,69.0,4.5,12.8,286.0,125.4,73.52
2018,5,23,17,45,605.5,63.0,4.4,12.25,236.0,74.35,43.28
2018,5,23,18,0,552.0,57.0,4.3,11.7,186.0,45.09,34.98
2018,5,23,18,15,471.0,49.5,4.1,11.2,141.0,39.72,29.92
2018,5,23,18,30,390.0,42.0,3.9,10.7,96.0,34.35,24.59
2018,5,23,18,45,264.5,30.5,3.7,10.25,60.5,25.21,14.77
2018,5,23,19,0,139.0,19.0,3.5,9.8,25.0,14.84,0.0
2018,5,23,19,15,69.5,9.5,3.35,9.6,12.5,8.11,0.0
2018,5,23,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
