Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,14,45,925.5,92.0,4.65,31.25,834.0,723.08,538.74
2018,6,12,15,0,918.0,91.0,4.7,31.0,799.0,679.91,508.2
2018,6,12,15,15,907.5,89.0,4.7,31.0,758.0,631.87,472.67
2018,6,12,15,30,897.0,87.0,4.7,31.0,717.0,582.17,435.0
2018,6,12,15,45,885.0,84.5,4.65,30.25,672.5,529.85,395.46
2018,6,12,16,0,873.0,82.0,4.6,29.5,628.0,476.53,353.76
2018,6,12,16,15,857.5,79.5,4.55,28.9,580.5,421.06,308.83
2018,6,12,16,30,842.0,77.0,4.5,28.3,533.0,365.49,262.45
2018,6,12,16,45,820.5,74.0,4.5,27.7,483.0,305.46,211.82
2018,6,12,17,0,799.0,71.0,4.5,27.1,433.0,248.52,163.25
2018,6,12,17,15,769.5,66.5,4.45,26.1,381.5,190.36,115.47
2018,6,12,17,30,740.0,62.0,4.4,25.1,330.0,134.91,73.79
2018,6,12,17,45,698.0,58.0,4.3,24.1,280.0,82.22,43.42
2018,6,12,18,0,656.0,54.0,4.2,23.1,230.0,46.52,34.66
2018,6,12,18,15,591.5,48.5,4.15,21.95,182.0,38.82,28.02
2018,6,12,18,30,527.0,43.0,4.1,20.8,134.0,34.88,24.42
2018,6,12,18,45,423.5,35.5,4.05,19.65,94.0,29.11,18.98
2018,6,12,19,0,320.0,28.0,4.0,18.5,54.0,23.38,11.47
2018,6,12,19,15,182.0,16.5,4.05,17.75,29.5,14.08,0.0
2018,6,12,19,30,44.0,5.0,4.1,17.0,5.0,4.27,0.0
2018,6,12,19,45,22.0,2.5,4.15,16.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,13,4,45,78.5,8.0,3.2,10.7,11.0,6.83,0.0
2018,6,13,5,0,157.0,16.0,3.3,10.9,22.0,13.66,0.0
2018,6,13,5,15,294.5,26.0,3.25,11.55,56.0,21.54,10.32
2018,6,13,5,30,432.0,36.0,3.2,12.2,90.0,29.61,20.07
2018,6,13,5,45,516.5,42.0,3.2,12.8,135.0,34.02,24.56
2018,6,13,6,0,601.0,48.0,3.2,13.4,180.0,41.91,31.85
2018,6,13,6,15,654.5,53.0,3.1,14.3,230.0,45.69,35.27
2018,6,13,6,30,708.0,58.0,3.0,15.2,280.0,81.11,44.57
2018,6,13,6,45,745.0,61.5,2.9,16.1,331.5,133.34,75.18
2018,6,13,7,0,782.0,65.0,2.8,17.0,383.0,189.43,118.18
2018,6,13,7,15,807.5,68.5,2.7,17.75,434.5,246.47,166.73
2018,6,13,7,30,833.0,72.0,2.6,18.5,486.0,307.95,220.01
2018,6,13,7,45,852.5,74.5,2.5,19.3,536.0,365.07,269.46
2018,6,13,8,0,872.0,77.0,2.4,20.1,586.0,422.79,318.02
2018,6,13,8,15,886.5,79.5,2.35,21.0,633.0,478.55,363.39
2018,6,13,8,30,901.0,82.0,2.3,21.9,680.0,533.82,406.58
2018,6,13,8,45,912.5,84.0,2.3,22.75,723.5,586.2,446.21
2018,6,13,9,0,924.0,86.0,2.3,23.6,767.0,637.24,483.38
2018,6,13,9,15,929.0,89.5,2.3,24.4,804.5,683.92,516.18
2018,6,13,9,30,934.0,93.0,2.3,25.2,842.0,728.22,546.22
2018,6,13,9,45,936.5,97.0,2.3,26.05,874.0,768.59,572.49
2018,6,13,10,0,939.0,101.0,2.3,26.9,906.0,806.0,594.66
2018,6,13,10,15,944.5,101.5,2.3,27.55,932.5,839.44,614.32
2018,6,13,10,30,950.0,102.0,2.3,28.2,959.0,869.79,631.74
2018,6,13,10,45,954.0,103.0,2.35,28.85,979.5,896.11,646.8
2018,6,13,11,0,958.0,104.0,2.4,29.5,1000.0,919.0,659.59
2018,6,13,11,15,959.5,104.5,2.5,30.0,1012.5,935.72,669.24
2018,6,13,11,30,961.0,105.0,2.6,30.5,1025.0,948.76,676.62
2018,6,13,11,45,962.0,105.0,2.7,31.0,1030.5,957.2,681.15
2018,6,13,12,0,963.0,105.0,2.8,31.5,1036.0,961.9,683.4
2018,6,13,12,15,960.5,106.5,2.95,31.8,1033.5,961.12,683.2
2018,6,13,12,30,958.0,108.0,3.1,32.1,1031.0,956.62,680.72
2018,6,13,12,45,952.5,110.0,3.3,32.35,1020.5,946.24,675.0
2018,6,13,13,0,947.0,112.0,3.5,32.6,1010.0,932.26,666.95
2018,6,13,13,15,943.5,111.0,3.7,32.5,993.0,913.77,656.87
2018,6,13,13,30,940.0,110.0,3.9,32.4,976.0,891.76,644.38
2018,6,13,13,45,934.5,109.0,4.15,32.25,952.0,864.73,628.77
2018,6,13,14,0,929.0,108.0,4.4,32.1,928.0,834.5,610.78
2018,6,13,14,15,922.0,107.0,4.6,31.7,898.0,800.1,590.09
2018,6,13,14,30,915.0,106.0,4.8,31.3,868.0,762.92,567.22
2018,6,13,14,45,906.0,104.5,5.0,30.9,832.0,721.36,539.42
2018,6,13,15,0,897.0,103.0,5.2,30.5,796.0,677.57,509.09
2018,6,13,15,15,886.0,101.0,5.2,30.5,755.0,630.14,473.72
2018,6,13,15,30,875.0,99.0,5.2,30.5,714.0,581.14,436.31
2018,6,13,15,45,861.0,96.0,5.45,29.15,669.0,528.41,397.84
2018,6,13,16,0,847.0,93.0,5.7,27.8,624.0,474.91,356.95
2018,6,13,16,15,829.5,90.0,5.75,26.9,576.0,418.51,311.28
2018,6,13,16,30,812.0,87.0,5.8,26.0,528.0,362.65,264.54
2018,6,13,16,45,789.0,83.5,5.8,25.1,478.0,305.24,215.6
2018,6,13,17,0,766.0,80.0,5.8,24.2,428.0,249.23,167.45
2018,6,13,17,15,735.0,75.5,5.75,23.2,377.0,192.67,120.41
2018,6,13,17,30,704.0,71.0,5.7,22.2,326.0,139.03,79.6
2018,6,13,17,45,661.0,65.5,5.6,21.25,276.0,83.14,45.52
2018,6,13,18,0,618.0,60.0,5.5,20.3,226.0,47.09,35.58
2018,6,13,18,15,553.0,53.5,5.4,19.35,179.0,42.56,31.61
2018,6,13,18,30,488.0,47.0,5.3,18.4,132.0,38.01,27.4
2018,6,13,18,45,387.0,38.0,5.2,17.5,92.5,31.12,20.9
2018,6,13,19,0,286.0,29.0,5.1,16.6,53.0,24.18,12.38
2018,6,13,19,15,161.5,17.0,5.05,16.0,29.0,14.51,0.0
2018,6,13,19,30,37.0,5.0,5.0,15.4,5.0,4.27,0.0
2018,6,13,19,45,18.5,2.5,5.0,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,14,4,45,61.0,8.5,4.15,10.5,10.5,7.26,0.0
2018,6,14,5,0,122.0,17.0,4.2,10.7,21.0,14.51,0.0
2018,6,14,5,15,249.0,28.5,4.2,11.15,54.0,23.72,11.92
2018,6,14,5,30,376.0,40.0,4.2,11.6,87.0,32.94,23.0
2018,6,14,5,45,462.0,47.0,4.25,12.1,130.5,37.95,28.1
2018,6,14,6,0,548.0,54.0,4.3,12.6,174.0,43.0,32.93
2018,6,14,6,15,604.0,60.0,4.25,13.1,223.5,47.04,36.65
2018,6,14,6,30,660.0,66.0,4.2,13.6,273.0,80.7,46.1
2018,6,14,6,45,699.5,70.5,4.15,14.05,324.0,135.24,79.49
2018,6,14,7,0,739.0,75.0,4.1,14.5,375.0,189.94,121.81
2018,6,14,7,15,768.0,78.5,4.0,15.0,426.5,245.33,169.41
2018,6,14,7,30,797.0,82.0,3.9,15.5,478.0,303.12,220.44
2018,6,14,7,45,819.5,84.5,3.85,16.0,528.0,359.89,270.69
2018,6,14,8,0,842.0,87.0,3.8,16.5,578.0,417.68,320.72
2018,6,14,8,15,858.5,89.5,3.75,17.05,625.5,474.0,368.19
2018,6,14,8,30,875.0,92.0,3.7,17.6,673.0,528.92,413.02
2018,6,14,8,45,888.5,94.0,3.65,18.15,717.0,581.21,454.38
2018,6,14,9,0,902.0,96.0,3.6,18.7,761.0,632.4,493.51
2018,6,14,9,15,913.0,97.0,3.6,19.25,800.0,679.7,528.73
2018,6,14,9,30,924.0,98.0,3.6,19.8,839.0,725.15,561.6
2018,6,14,9,45,933.5,98.0,3.65,20.35,872.5,766.51,590.89
2018,6,14,10,0,943.0,98.0,3.7,20.9,906.0,805.42,616.34
2018,6,14,10,15,948.5,98.5,3.8,21.35,933.0,839.0,638.2
2018,6,14,10,30,954.0,99.0,3.9,21.8,960.0,869.49,657.81
2018,6,14,10,45,958.5,99.5,4.0,22.25,980.5,895.91,674.52
2018,6,14,11,0,963.0,100.0,4.1,22.7,1001.0,918.91,688.88
2018,6,14,11,15,965.5,100.5,4.25,22.95,1014.5,936.63,700.46
2018,6,14,11,30,968.0,101.0,4.4,23.2,1028.0,950.68,709.64
2018,6,14,11,45,968.5,101.5,4.55,23.45,1033.5,959.24,715.38
2018,6,14,12,0,969.0,102.0,4.7,23.7,1039.0,964.04,718.94
2018,6,14,12,15,967.0,103.0,4.85,23.7,1036.5,963.3,719.56
2018,6,14,12,30,965.0,104.0,5.0,23.7,1034.0,958.83,717.73
2018,6,14,12,45,961.5,105.0,5.1,23.75,1024.5,949.31,712.02
2018,6,14,13,0,958.0,106.0,5.2,23.8,1015.0,936.12,703.87
2018,6,14,13,15,955.0,105.0,5.3,23.6,998.0,917.93,692.99
2018,6,14,13,30,952.0,104.0,5.4,23.4,981.0,896.16,679.6
2018,6,14,13,45,947.0,103.0,5.5,23.2,957.5,869.3,662.57
2018,6,14,14,0,942.0,102.0,5.6,23.0,934.0,839.18,643.11
2018,6,14,14,15,936.0,100.5,5.6,22.7,904.0,804.73,620.17
2018,6,14,14,30,930.0,99.0,5.6,22.4,874.0,767.41,594.98
2018,6,14,14,45,922.5,97.5,5.65,22.1,838.5,726.37,565.21
2018,6,14,15,0,915.0,96.0,5.7,21.8,803.0,682.96,532.93
2018,6,14,15,15,904.5,93.5,5.7,21.8,762.0,634.68,495.42
2018,6,14,15,30,894.0,91.0,5.7,21.8,721.0,584.74,455.73
2018,6,14,15,45,881.0,88.5,5.55,21.05,676.0,532.13,413.85
2018,6,14,16,0,868.0,86.0,5.4,20.3,631.0,478.62,369.93
2018,6,14,16,15,851.5,83.5,5.3,19.85,583.0,423.05,322.74
2018,6,14,16,30,835.0,81.0,5.2,19.4,535.0,365.68,272.9
2018,6,14,16,45,812.5,77.5,5.1,19.0,484.5,307.22,221.33
2018,6,14,17,0,790.0,74.0,5.0,18.6,434.0,250.07,170.7
2018,6,14,17,15,758.5,70.5,4.95,18.05,382.5,192.94,121.95
2018,6,14,17,30,727.0,67.0,4.9,17.5,331.0,138.75,79.77
2018,6,14,17,45,683.5,61.5,4.8,16.95,280.0,85.45,47.44
2018,6,14,18,0,640.0,56.0,4.7,16.4,229.0,44.14,33.57
2018,6,14,18,15,573.5,50.5,4.55,15.75,181.5,40.25,30.08
2018,6,14,18,30,507.0,45.0,4.4,15.1,134.0,36.39,26.41
2018,6,14,18,45,402.5,37.0,4.25,14.5,94.0,30.27,20.49
2018,6,14,19,0,298.0,29.0,4.1,13.9,54.0,24.17,12.75
2018,6,14,19,15,168.5,17.0,4.05,13.55,29.5,14.51,0.0
2018,6,14,19,30,39.0,5.0,4.0,13.2,5.0,4.27,0.0
2018,6,14,19,45,19.5,2.5,4.0,12.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.9,10.5,10.5,7.26,0.0
2018,6,15,5,0,114.0,17.0,4.0,10.7,21.0,14.51,0.0
2018,6,15,5,15,238.5,28.5,4.15,11.2,53.0,23.7,11.87
2018,6,15,5,30,363.0,40.0,4.3,11.7,85.0,32.9,22.94
2018,6,15,5,45,449.5,47.5,4.45,12.15,128.5,38.32,28.42
2018,6,15,6,0,536.0,55.0,4.6,12.6,172.0,43.75,33.59
2018,6,15,6,15,592.0,60.5,4.65,13.2,220.5,47.35,36.9
2018,6,15,6,30,648.0,66.0,4.7,13.8,269.0,79.41,45.58
2018,6,15,6,45,687.5,70.5,4.7,14.35,319.5,129.53,75.21
2018,6,15,7,0,727.0,75.0,4.7,14.9,370.0,187.13,119.91
2018,6,15,7,15,754.5,78.0,4.75,15.35,420.0,241.01,166.38
2018,6,15,7,30,782.0,81.0,4.8,15.8,470.0,297.11,216.27
2018,6,15,7,45,803.0,84.5,4.85,16.3,519.0,353.38,266.43
2018,6,15,8,0,824.0,88.0,4.9,16.8,568.0,410.57,316.41
2018,6,15,8,15,839.5,90.5,4.9,17.25,614.0,465.47,363.38
2018,6,15,8,30,855.0,93.0,4.9,17.7,660.0,518.94,407.84
2018,6,15,8,45,866.5,95.5,4.95,18.1,702.5,569.63,449.05
2018,6,15,9,0,878.0,98.0,5.0,18.5,745.0,619.09,488.14
2018,6,15,9,15,879.0,104.0,5.05,18.85,780.5,663.52,522.42
2018,6,15,9,30,880.0,110.0,5.1,19.2,816.0,705.36,553.9
2018,6,15,9,45,891.5,110.0,5.1,19.55,850.0,746.58,584.19
2018,6,15,10,0,903.0,110.0,5.1,19.9,884.0,785.62,611.36
2018,6,15,10,15,909.5,111.0,5.2,20.1,911.0,819.25,634.65
2018,6,15,10,30,916.0,112.0,5.3,20.3,938.0,849.98,655.8
2018,6,15,10,45,920.5,113.0,5.35,20.5,958.5,875.98,673.28
2018,6,15,11,0,925.0,114.0,5.4,20.7,979.0,898.69,688.44
2018,6,15,11,15,928.5,113.5,5.5,20.75,992.0,915.79,700.39
2018,6,15,11,30,932.0,113.0,5.6,20.8,1005.0,929.39,709.99
2018,6,15,11,45,934.0,112.5,5.65,20.8,1011.0,938.12,716.12
2018,6,15,12,0,936.0,112.0,5.7,20.8,1017.0,943.25,719.86
2018,6,15,12,15,935.0,112.5,5.85,20.65,1015.5,942.99,720.95
2018,6,15,12,30,934.0,113.0,6.0,20.5,1014.0,939.13,719.6
2018,6,15,12,45,930.5,114.0,6.1,20.4,1004.5,929.91,714.12
2018,6,15,13,0,927.0,115.0,6.2,20.3,995.0,917.14,706.21
2018,6,15,13,15,925.0,114.0,6.25,20.05,979.5,900.36,695.63
2018,6,15,13,30,923.0,113.0,6.3,19.8,964.0,880.1,682.57
2018,6,15,13,45,919.5,111.0,6.35,19.55,941.0,854.29,665.49
2018,6,15,14,0,916.0,109.0,6.4,19.3,918.0,825.25,645.97
2018,6,15,14,15,910.5,107.5,6.4,18.9,889.0,792.03,623.44
2018,6,15,14,30,905.0,106.0,6.4,18.5,860.0,755.99,598.34
2018,6,15,14,45,898.0,103.5,6.4,18.15,825.0,715.35,567.99
2018,6,15,15,0,891.0,101.0,6.4,17.8,790.0,672.37,535.15
2018,6,15,15,15,880.0,99.0,6.4,17.8,750.0,625.31,497.66
2018,6,15,15,30,869.0,97.0,6.4,17.8,710.0,576.69,458.07
2018,6,15,15,45,857.0,93.5,6.25,17.0,665.5,524.9,416.06
2018,6,15,16,0,845.0,90.0,6.1,16.2,621.0,472.17,371.97
2018,6,15,16,15,830.5,86.0,6.0,15.9,574.0,416.16,323.35
2018,6,15,16,30,816.0,82.0,5.9,15.6,527.0,360.5,273.8
2018,6,15,16,45,795.5,78.0,5.75,15.25,477.5,303.25,222.26
2018,6,15,17,0,775.0,74.0,5.6,14.9,428.0,247.12,171.55
2018,6,15,17,15,744.0,70.5,5.45,14.55,377.5,190.97,122.72
2018,6,15,17,30,713.0,67.0,5.3,14.2,327.0,137.71,80.5
2018,6,15,17,45,669.5,62.0,5.15,13.8,277.0,85.66,48.42
2018,6,15,18,0,626.0,57.0,5.0,13.4,227.0,44.78,34.57
2018,6,15,18,15,557.0,52.0,4.8,12.95,180.0,41.32,31.4
2018,6,15,18,30,488.0,47.0,4.6,12.5,133.0,37.95,28.09
2018,6,15,18,45,380.5,39.0,4.4,12.05,93.5,31.91,22.17
2018,6,15,19,0,273.0,31.0,4.2,11.6,54.0,25.91,14.42
2018,6,15,19,15,153.0,18.5,4.1,11.35,30.0,15.79,0.0
2018,6,15,19,30,33.0,6.0,4.0,11.1,6.0,5.12,0.0
2018,6,15,19,45,16.5,3.0,3.9,10.85,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,16,4,45,49.0,8.0,1.9,10.65,10.0,6.83,0.0
2018,6,16,5,0,98.0,16.0,2.1,10.9,20.0,13.66,0.0
2018,6,16,5,15,218.0,29.0,2.2,11.3,52.0,22.56,11.0
2018,6,16,5,30,338.0,42.0,2.3,11.7,84.0,34.61,24.45
2018,6,16,5,45,429.0,49.5,2.4,12.1,127.5,39.94,29.88
2018,6,16,6,0,520.0,57.0,2.5,12.5,171.0,45.3,35.01
2018,6,16,6,15,578.0,63.0,2.5,13.0,219.5,49.21,38.63
2018,6,16,6,30,636.0,69.0,2.5,13.5,268.0,80.52,47.17
2018,6,16,6,45,678.5,73.0,2.5,14.0,319.0,129.83,75.91
2018,6,16,7,0,721.0,77.0,2.5,14.5,370.0,187.08,119.88
2018,6,16,7,15,749.5,81.0,2.45,15.15,420.5,241.69,166.31
2018,6,16,7,30,778.0,85.0,2.4,15.8,471.0,298.68,216.01
2018,6,16,7,45,800.5,87.5,2.4,16.4,520.5,354.38,264.69
2018,6,16,8,0,823.0,90.0,2.4,17.0,570.0,411.14,313.15
2018,6,16,8,15,839.0,93.0,2.45,17.65,616.5,466.21,358.98
2018,6,16,8,30,855.0,96.0,2.5,18.3,663.0,520.78,402.9
2018,6,16,8,45,868.0,97.5,2.5,18.95,705.5,571.42,442.31
2018,6,16,9,0,881.0,99.0,2.5,19.6,748.0,620.96,479.56
2018,6,16,9,15,889.0,102.0,2.6,20.2,786.0,667.3,513.79
2018,6,16,9,30,897.0,105.0,2.7,20.8,824.0,711.62,545.64
2018,6,16,9,45,902.0,108.5,2.8,21.4,856.5,752.0,573.9
2018,6,16,10,0,907.0,112.0,2.9,22.0,889.0,789.71,598.87
2018,6,16,10,15,913.5,112.5,3.05,22.45,916.0,823.05,620.68
2018,6,16,10,30,920.0,113.0,3.2,22.9,943.0,853.48,640.4
2018,6,16,10,45,925.5,113.0,3.35,23.35,963.5,879.54,657.08
2018,6,16,11,0,931.0,113.0,3.5,23.8,984.0,902.34,671.54
2018,6,16,11,15,934.0,113.5,3.7,24.1,997.5,920.05,683.28
2018,6,16,11,30,937.0,114.0,3.9,24.4,1011.0,934.22,692.7
2018,6,16,11,45,938.5,114.0,4.1,24.65,1017.0,943.04,698.73
2018,6,16,12,0,940.0,114.0,4.3,24.9,1023.0,948.24,702.42
2018,6,16,12,15,939.0,114.5,4.55,24.95,1021.5,948.04,703.44
2018,6,16,12,30,938.0,115.0,4.8,25.0,1020.0,944.21,702.71
2018,6,16,12,45,935.0,115.5,5.05,25.0,1010.5,935.01,698.43
2018,6,16,13,0,932.0,116.0,5.3,25.0,1001.0,922.24,691.66
2018,6,16,13,15,929.0,115.5,5.5,24.8,985.0,905.04,681.99
2018,6,16,13,30,926.0,115.0,5.7,24.6,969.0,884.37,669.82
2018,6,16,13,45,922.0,113.5,5.95,24.35,946.0,858.61,654.28
2018,6,16,14,0,918.0,112.0,6.2,24.1,923.0,829.62,636.2
2018,6,16,14,15,911.5,111.0,6.35,23.6,894.0,796.1,614.81
2018,6,16,14,30,905.0,110.0,6.5,23.1,865.0,759.8,590.7
2018,6,16,14,45,897.0,108.0,6.65,22.65,830.0,718.99,561.42
2018,6,16,15,0,889.0,106.0,6.8,22.2,795.0,675.89,529.61
2018,6,16,15,15,877.5,104.5,6.8,22.2,754.5,629.09,492.85
2018,6,16,15,30,866.0,103.0,6.8,22.2,714.0,580.76,454.07
2018,6,16,15,45,853.5,100.0,6.95,20.9,670.0,529.32,414.25
2018,6,16,16,0,841.0,97.0,7.1,19.6,626.0,476.79,371.93
2018,6,16,16,15,825.5,94.0,7.1,18.9,579.5,421.9,325.24
2018,6,16,16,30,810.0,91.0,7.1,18.2,533.0,366.99,277.2
2018,6,16,16,45,787.5,87.0,7.1,17.55,483.0,309.42,226.17
2018,6,16,17,0,765.0,83.0,7.1,16.9,433.0,253.19,176.04
2018,6,16,17,15,732.0,79.0,7.0,16.25,382.0,196.76,127.48
2018,6,16,17,30,699.0,75.0,6.9,15.6,331.0,139.68,82.34
2018,6,16,17,45,651.5,70.5,6.8,14.95,280.5,88.15,50.62
2018,6,16,18,0,604.0,66.0,6.7,14.3,230.0,51.61,40.53
2018,6,16,18,15,532.0,59.5,6.45,13.75,182.5,47.24,36.55
2018,6,16,18,30,460.0,53.0,6.2,13.2,135.0,42.89,32.37
2018,6,16,18,45,350.0,43.0,5.95,12.65,94.5,35.31,25.06
2018,6,16,19,0,240.0,33.0,5.7,12.1,54.0,25.64,14.32
2018,6,16,19,15,132.5,19.5,5.6,11.8,30.0,16.64,0.0
2018,6,16,19,30,25.0,6.0,5.5,11.5,6.0,5.12,0.0
2018,6,16,19,45,12.5,3.0,5.35,11.15,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,4,45,29.0,8.0,2.15,11.6,9.0,6.83,0.0
2018,6,17,5,0,58.0,16.0,2.2,11.7,18.0,13.66,0.0
2018,6,17,5,15,157.5,31.5,2.25,12.0,48.5,24.33,12.19
2018,6,17,5,30,257.0,47.0,2.3,12.3,79.0,36.04,25.61
2018,6,17,5,45,347.5,57.0,2.35,12.55,121.0,43.47,32.94
2018,6,17,6,0,438.0,67.0,2.4,12.8,163.0,53.2,42.0
2018,6,17,6,15,494.5,75.5,2.45,13.05,209.5,58.67,47.06
2018,6,17,6,30,551.0,84.0,2.5,13.3,256.0,87.93,55.94
2018,6,17,6,45,580.5,93.0,2.5,13.55,302.5,134.87,84.52
2018,6,17,7,0,610.0,102.0,2.5,13.8,349.0,185.05,123.37
2018,6,17,7,15,652.5,105.5,2.45,14.1,401.5,236.57,166.44
2018,6,17,7,30,695.0,109.0,2.4,14.4,454.0,292.2,214.34
2018,6,17,7,45,683.5,123.5,2.35,14.65,491.5,342.72,259.52
2018,6,17,8,0,672.0,138.0,2.3,14.9,529.0,390.92,301.58
2018,6,17,8,15,650.0,156.0,2.25,15.55,559.5,435.0,338.49
2018,6,17,8,30,628.0,174.0,2.2,16.2,590.0,475.46,371.01
2018,6,17,8,45,700.0,159.5,2.15,16.8,651.5,535.4,417.19
2018,6,17,9,0,772.0,145.0,2.1,17.4,713.0,599.35,465.09
2018,6,17,9,15,782.0,148.0,2.0,17.95,749.5,643.36,496.56
2018,6,17,9,30,792.0,151.0,1.9,18.5,786.0,685.8,525.94
2018,6,17,9,45,826.5,141.0,1.85,19.05,827.5,732.12,557.89
2018,6,17,10,0,861.0,131.0,1.8,19.6,869.0,771.44,584.26
2018,6,17,10,15,876.0,128.5,1.8,20.0,899.0,807.43,606.87
2018,6,17,10,30,891.0,126.0,1.8,20.4,929.0,841.09,627.66
2018,6,17,10,45,897.0,125.5,1.8,20.8,949.5,866.49,642.74
2018,6,17,11,0,903.0,125.0,1.8,21.2,970.0,888.74,655.74
2018,6,17,11,15,906.5,125.0,1.85,21.6,983.0,906.02,666.01
2018,6,17,11,30,910.0,125.0,1.9,22.0,996.0,919.88,674.12
2018,6,17,11,45,913.0,124.0,1.95,22.4,1002.5,928.96,679.2
2018,6,17,12,0,916.0,123.0,2.0,22.8,1009.0,934.55,682.12
2018,6,17,12,15,916.0,122.5,2.05,23.1,1007.5,934.4,681.7
2018,6,17,12,30,916.0,122.0,2.1,23.4,1006.0,930.72,679.13
2018,6,17,12,45,915.0,122.0,2.15,23.7,998.0,923.06,674.08
2018,6,17,13,0,914.0,122.0,2.2,24.0,990.0,911.88,666.83
2018,6,17,13,15,912.0,120.0,2.25,24.2,974.0,894.55,655.88
2018,6,17,13,30,910.0,118.0,2.3,24.4,958.0,873.77,642.72
2018,6,17,13,45,906.5,116.5,2.35,24.55,935.5,848.84,626.92
2018,6,17,14,0,903.0,115.0,2.4,24.7,913.0,820.72,608.92
2018,6,17,14,15,897.0,113.0,2.45,24.8,884.0,787.18,587.27
2018,6,17,14,30,891.0,111.0,2.5,24.9,855.0,750.88,563.12
2018,6,17,14,45,883.5,108.5,2.55,24.95,820.0,710.53,534.82
2018,6,17,15,0,876.0,106.0,2.6,25.0,785.0,667.89,504.22
2018,6,17,15,15,864.5,104.0,2.6,25.0,745.0,621.24,469.8
2018,6,17,15,30,853.0,102.0,2.6,25.0,705.0,573.1,433.38
2018,6,17,15,45,839.0,99.0,2.75,24.8,660.5,521.57,394.16
2018,6,17,16,0,825.0,96.0,2.9,24.6,616.0,469.09,352.78
2018,6,17,16,15,806.0,93.0,3.05,24.3,568.0,413.67,307.91
2018,6,17,16,30,787.0,90.0,3.2,24.0,520.0,358.64,261.92
2018,6,17,16,45,762.0,86.5,3.3,23.7,470.5,302.1,213.81
2018,6,17,17,0,737.0,83.0,3.4,23.4,421.0,247.2,166.74
2018,6,17,17,15,703.0,79.0,3.6,22.75,370.5,188.85,118.57
2018,6,17,17,30,669.0,75.0,3.8,22.1,320.0,136.77,78.86
2018,6,17,17,45,621.5,69.5,3.95,21.45,270.5,86.24,48.31
2018,6,17,18,0,574.0,64.0,4.1,20.8,221.0,49.77,37.84
2018,6,17,18,15,506.5,57.5,4.25,19.85,175.0,45.4,34.04
2018,6,17,18,30,439.0,51.0,4.4,18.9,129.0,41.03,30.01
2018,6,17,18,45,340.5,41.0,4.5,17.9,90.5,33.45,22.94
2018,6,17,19,0,242.0,31.0,4.6,16.9,52.0,24.12,12.94
2018,6,17,19,15,136.0,18.0,4.65,16.15,28.5,15.36,0.0
2018,6,17,19,30,30.0,5.0,4.7,15.4,5.0,4.27,0.0
2018,6,17,19,45,15.0,2.5,4.75,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,18,4,45,38.5,6.5,2.55,11.3,8.0,5.55,0.0
2018,6,18,5,0,77.0,13.0,2.8,11.6,16.0,11.1,0.0
2018,6,18,5,15,164.5,25.5,2.9,12.15,42.5,19.78,8.76
2018,6,18,5,30,252.0,38.0,3.0,12.7,69.0,29.28,19.71
2018,6,18,5,45,229.5,49.5,3.1,13.25,87.5,37.38,27.46
2018,6,18,6,0,207.0,61.0,3.2,13.8,106.0,45.06,34.59
2018,6,18,6,15,121.0,86.5,3.15,14.35,114.5,66.15,53.45
2018,6,18,6,30,35.0,112.0,3.1,14.9,123.0,87.7,68.28
2018,6,18,6,45,119.5,135.0,3.05,15.45,182.0,116.76,88.23
2018,6,18,7,0,204.0,158.0,3.0,16.0,241.0,158.0,117.96
2018,6,18,7,15,300.5,164.5,2.95,16.65,304.5,200.16,148.99
2018,6,18,7,30,397.0,171.0,2.9,17.3,368.0,255.08,191.69
2018,6,18,7,45,575.5,139.5,2.85,17.9,457.5,319.04,240.72
2018,6,18,8,0,754.0,108.0,2.8,18.5,547.0,398.49,303.15
2018,6,18,8,15,787.5,106.0,2.75,19.1,597.5,453.43,348.19
2018,6,18,8,30,821.0,104.0,2.7,19.7,648.0,509.95,393.2
2018,6,18,8,45,835.5,106.0,2.7,20.25,690.5,561.03,432.96
2018,6,18,9,0,850.0,108.0,2.7,20.8,733.0,609.15,469.34
2018,6,18,9,15,857.0,111.5,2.75,21.35,770.0,654.03,502.37
2018,6,18,9,30,864.0,115.0,2.8,21.9,807.0,696.88,533.04
2018,6,18,9,45,867.5,119.5,2.85,22.45,838.5,735.89,560.17
2018,6,18,10,0,871.0,124.0,2.9,23.0,870.0,772.23,584.56
2018,6,18,10,15,878.0,125.0,3.0,23.5,897.0,805.38,605.87
2018,6,18,10,30,885.0,126.0,3.1,24.0,924.0,835.75,625.15
2018,6,18,10,45,890.5,126.5,3.15,24.45,944.5,861.52,641.03
2018,6,18,11,0,896.0,127.0,3.2,24.9,965.0,884.14,654.76
2018,6,18,11,15,899.5,127.0,3.35,25.3,978.5,901.34,665.61
2018,6,18,11,30,903.0,127.0,3.5,25.7,992.0,915.16,674.27
2018,6,18,11,45,899.5,130.5,3.6,26.1,996.5,922.4,678.31
2018,6,18,12,0,896.0,134.0,3.7,26.5,1001.0,926.1,680.13
2018,6,18,12,15,898.5,132.0,3.85,26.6,1000.0,926.93,681.22
2018,6,18,12,30,901.0,130.0,4.0,26.7,999.0,924.29,680.09
2018,6,18,12,45,840.0,167.5,4.15,26.85,972.0,909.19,670.55
2018,6,18,13,0,779.0,205.0,4.3,27.0,945.0,879.61,651.28
2018,6,18,13,15,785.0,197.5,4.45,26.95,932.5,865.84,643.27
2018,6,18,13,30,791.0,190.0,4.6,26.9,920.0,848.67,632.95
2018,6,18,13,45,730.0,220.5,4.7,26.85,881.5,813.62,608.48
2018,6,18,14,0,669.0,251.0,4.8,26.8,843.0,771.63,578.77
2018,6,18,14,15,774.5,183.0,4.85,26.6,846.5,764.48,577.15
2018,6,18,14,30,880.0,115.0,4.9,26.4,850.0,746.85,567.49
2018,6,18,14,45,866.5,115.0,4.95,26.2,813.5,705.06,537.58
2018,6,18,15,0,853.0,115.0,5.0,26.0,777.0,661.49,505.77
2018,6,18,15,15,852.5,108.0,5.0,26.0,740.0,618.03,472.86
2018,6,18,15,30,852.0,101.0,5.0,26.0,703.0,572.13,437.25
2018,6,18,15,45,838.5,98.0,5.05,25.2,659.0,520.93,398.0
2018,6,18,16,0,825.0,95.0,5.1,24.4,615.0,468.71,356.54
2018,6,18,16,15,808.0,91.5,5.15,23.85,568.0,413.68,311.18
2018,6,18,16,30,791.0,88.0,5.2,23.3,521.0,358.82,264.63
2018,6,18,16,45,768.0,84.0,5.2,22.75,471.5,302.23,215.82
2018,6,18,17,0,745.0,80.0,5.2,22.2,422.0,247.06,167.88
2018,6,18,17,15,713.5,75.5,5.15,21.5,372.0,191.66,121.33
2018,6,18,17,30,682.0,71.0,5.1,20.8,322.0,135.64,77.85
2018,6,18,17,45,638.0,66.0,5.0,20.1,273.0,84.98,46.87
2018,6,18,18,0,594.0,61.0,4.9,19.4,224.0,47.56,36.14
2018,6,18,18,15,530.5,54.5,4.75,18.7,178.0,43.1,32.2
2018,6,18,18,30,467.0,48.0,4.6,18.0,132.0,38.6,28.02
2018,6,18,18,45,370.0,39.0,4.4,17.25,93.0,31.78,21.6
2018,6,18,19,0,273.0,30.0,4.2,16.5,54.0,24.89,13.67
2018,6,18,19,15,154.5,18.0,4.1,16.05,30.0,15.02,0.0
2018,6,18,19,30,36.0,6.0,4.0,15.6,6.0,5.12,0.0
2018,6,18,19,45,18.0,3.0,3.85,15.15,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,19,4,45,63.5,8.0,2.9,11.3,10.0,0.0,0.0
2018,6,19,5,0,127.0,16.0,3.0,11.5,20.0,13.66,0.0
2018,6,19,5,15,229.0,27.0,3.0,11.9,49.5,22.35,10.55
2018,6,19,5,30,331.0,38.0,3.0,12.3,79.0,31.05,21.27
2018,6,19,5,45,435.0,44.5,3.0,12.75,123.5,35.75,26.07
2018,6,19,6,0,539.0,51.0,3.0,13.2,168.0,40.56,30.67
2018,6,19,6,15,566.0,59.5,3.0,13.55,210.5,46.4,36.02
2018,6,19,6,30,593.0,68.0,3.0,13.9,253.0,75.86,45.05
2018,6,19,6,45,609.5,79.5,3.0,14.25,298.5,125.76,75.62
2018,6,19,7,0,626.0,91.0,3.0,14.6,344.0,177.38,116.03
2018,6,19,7,15,703.0,85.0,3.0,14.9,404.5,229.38,158.25
2018,6,19,7,30,780.0,79.0,3.0,15.2,465.0,291.66,211.0
2018,6,19,7,45,801.5,82.0,3.0,15.55,514.5,347.47,260.49
2018,6,19,8,0,823.0,85.0,3.0,15.9,564.0,404.26,309.84
2018,6,19,8,15,841.0,86.5,3.0,16.55,610.5,459.47,356.29
2018,6,19,8,30,859.0,88.0,3.0,17.2,657.0,513.35,400.2
2018,6,19,8,45,873.0,90.0,3.0,17.85,700.5,565.17,441.08
2018,6,19,9,0,887.0,92.0,3.0,18.5,744.0,615.99,479.84
2018,6,19,9,15,899.0,92.5,3.0,19.25,783.0,662.9,514.32
2018,6,19,9,30,911.0,93.0,3.0,20.0,822.0,708.1,546.5
2018,6,19,9,45,921.0,93.0,3.05,20.8,856.0,749.45,575.16
2018,6,19,10,0,931.0,93.0,3.1,21.6,890.0,788.46,600.05
2018,6,19,10,15,936.5,94.0,3.15,22.25,917.0,822.33,621.26
2018,6,19,10,30,942.0,95.0,3.2,22.9,944.0,853.17,640.21
2018,6,19,10,45,946.5,95.5,3.25,23.5,964.5,879.53,656.11
2018,6,19,11,0,951.0,96.0,3.3,24.1,985.0,902.52,669.67
2018,6,19,11,15,953.5,96.5,3.35,24.55,998.5,920.3,680.13
2018,6,19,11,30,956.0,97.0,3.4,25.0,1012.0,934.47,688.24
2018,6,19,11,45,957.5,97.0,3.45,25.45,1018.5,943.62,693.1
2018,6,19,12,0,959.0,97.0,3.5,25.9,1025.0,949.08,695.62
2018,6,19,12,15,955.5,99.0,3.6,26.15,1022.5,948.21,694.94
2018,6,19,12,30,952.0,101.0,3.7,26.4,1020.0,943.64,691.94
2018,6,19,12,45,945.5,105.5,3.8,26.7,1011.0,935.05,686.23
2018,6,19,13,0,939.0,110.0,3.9,27.0,1002.0,922.9,678.24
2018,6,19,13,15,937.0,109.0,4.0,27.05,986.5,906.15,667.9
2018,6,19,13,30,935.0,108.0,4.1,27.1,971.0,885.86,655.2
2018,6,19,13,45,931.5,106.5,4.2,27.15,948.5,860.44,639.01
2018,6,19,14,0,928.0,105.0,4.3,27.2,926.0,831.73,620.51
2018,6,19,14,15,922.0,103.0,4.45,27.0,896.5,797.53,598.86
2018,6,19,14,30,916.0,101.0,4.6,26.8,867.0,760.48,575.1
2018,6,19,14,45,908.0,99.5,4.7,26.6,832.0,719.87,546.69
2018,6,19,15,0,900.0,98.0,4.8,26.4,797.0,676.94,515.82
2018,6,19,15,15,889.5,96.0,4.8,26.4,756.5,629.97,480.4
2018,6,19,15,30,879.0,94.0,4.8,26.4,716.0,581.36,442.86
2018,6,19,15,45,865.5,91.5,4.9,25.5,671.5,529.38,403.47
2018,6,19,16,0,852.0,89.0,5.0,24.6,627.0,476.56,361.88
2018,6,19,16,15,835.0,86.0,5.05,23.9,579.5,421.31,316.54
2018,6,19,16,30,818.0,83.0,5.1,23.2,532.0,364.39,268.48
2018,6,19,16,45,795.0,80.0,5.15,22.45,482.0,307.23,219.28
2018,6,19,17,0,772.0,77.0,5.2,21.7,432.0,251.43,170.78
2018,6,19,17,15,741.0,73.0,5.15,20.75,381.5,194.99,123.24
2018,6,19,17,30,710.0,69.0,5.1,19.8,331.0,141.43,81.69
2018,6,19,17,45,667.5,64.0,5.1,18.8,281.0,85.69,46.63
2018,6,19,18,0,625.0,59.0,5.1,17.8,231.0,46.24,35.23
2018,6,19,18,15,561.5,53.0,4.95,16.95,184.0,42.08,31.54
2018,6,19,18,30,498.0,47.0,4.8,16.1,137.0,37.9,27.65
2018,6,19,18,45,400.0,38.5,4.7,15.3,97.0,31.44,21.51
2018,6,19,19,0,302.0,30.0,4.6,14.5,57.0,24.94,13.95
2018,6,19,19,15,172.0,18.0,4.55,14.1,31.5,15.02,0.0
2018,6,19,19,30,42.0,6.0,4.5,13.7,6.0,5.12,0.0
2018,6,19,19,45,21.0,3.0,4.4,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,4,45,75.5,8.0,3.55,10.2,10.5,0.0,0.0
2018,6,20,5,0,151.0,16.0,3.7,10.4,21.0,13.66,0.0
2018,6,20,5,15,283.5,26.0,3.8,10.95,54.0,21.58,9.93
2018,6,20,5,30,416.0,36.0,3.9,11.5,87.0,29.61,20.07
2018,6,20,5,45,498.0,42.0,3.95,12.0,130.5,33.98,24.57
2018,6,20,6,0,580.0,48.0,4.0,12.5,174.0,38.42,28.83
2018,6,20,6,15,634.0,53.5,4.05,13.1,223.5,46.0,35.72
2018,6,20,6,30,688.0,59.0,4.1,13.7,273.0,76.03,43.26
2018,6,20,6,45,726.0,62.5,4.15,14.25,324.0,126.9,71.84
2018,6,20,7,0,764.0,66.0,4.2,14.8,375.0,181.78,113.66
2018,6,20,7,15,791.0,69.5,4.2,15.45,426.5,237.95,161.8
2018,6,20,7,30,818.0,73.0,4.2,16.1,478.0,296.27,213.36
2018,6,20,7,45,839.0,75.5,4.2,16.7,528.0,355.58,265.82
2018,6,20,8,0,860.0,78.0,4.2,17.3,578.0,413.12,315.84
2018,6,20,8,15,876.0,80.5,4.15,17.9,625.5,468.95,363.12
2018,6,20,8,30,892.0,83.0,4.1,18.5,673.0,524.49,408.61
2018,6,20,8,45,904.5,85.0,4.05,19.1,717.0,577.08,450.34
2018,6,20,9,0,917.0,87.0,4.0,19.7,761.0,628.46,489.75
2018,6,20,9,15,920.0,92.0,4.0,20.3,798.5,675.13,524.47
2018,6,20,9,30,923.0,97.0,4.0,20.9,836.0,719.29,556.31
2018,6,20,9,45,922.5,104.0,4.05,21.55,868.0,760.07,584.84
2018,6,20,10,0,922.0,111.0,4.1,22.2,900.0,797.7,609.62
2018,6,20,10,15,928.5,112.0,4.15,22.55,928.0,832.11,632.11
2018,6,20,10,30,935.0,113.0,4.2,22.9,956.0,863.56,652.4
2018,6,20,10,45,939.5,114.0,4.3,23.3,977.0,890.23,669.4
2018,6,20,11,0,944.0,115.0,4.4,23.7,998.0,913.55,684.09
2018,6,20,11,15,948.0,114.5,4.55,23.9,1011.5,931.63,696.18
2018,6,20,11,30,952.0,114.0,4.7,24.1,1025.0,946.16,706.18
2018,6,20,11,45,954.5,113.5,4.8,24.25,1032.0,955.75,712.7
2018,6,20,12,0,957.0,113.0,4.9,24.4,1039.0,961.67,716.85
2018,6,20,12,15,958.0,113.0,5.0,24.4,1038.5,963.03,718.45
2018,6,20,12,30,959.0,113.0,5.1,24.4,1038.0,960.68,717.66
2018,6,20,12,45,958.5,112.0,5.2,24.4,1029.5,952.4,712.9
2018,6,20,13,0,958.0,111.0,5.3,24.4,1021.0,940.39,705.69
2018,6,20,13,15,955.5,110.0,5.4,24.2,1005.0,922.99,695.35
2018,6,20,13,30,953.0,109.0,5.5,24.0,989.0,901.98,682.51
2018,6,20,13,45,949.0,107.5,5.55,23.8,966.0,875.8,665.72
2018,6,20,14,0,945.0,106.0,5.6,23.6,943.0,846.29,646.51
2018,6,20,14,15,939.5,104.5,5.6,23.3,913.5,812.46,624.11
2018,6,20,14,30,934.0,103.0,5.6,23.0,884.0,775.69,599.41
2018,6,20,14,45,926.0,101.5,5.65,22.7,848.5,734.46,569.66
2018,6,20,15,0,918.0,100.0,5.7,22.4,813.0,690.85,537.41
2018,6,20,15,15,907.5,98.0,5.7,22.4,772.0,643.14,500.5
2018,6,20,15,30,897.0,96.0,5.7,22.4,731.0,593.73,461.41
2018,6,20,15,45,883.5,93.0,5.6,21.6,685.5,540.46,419.47
2018,6,20,16,0,870.0,90.0,5.5,20.8,640.0,486.3,375.45
2018,6,20,16,15,853.5,87.0,5.45,20.2,592.0,430.31,328.4
2018,6,20,16,30,837.0,84.0,5.4,19.6,544.0,372.6,278.65
2018,6,20,16,45,815.0,80.5,5.35,19.05,493.0,314.22,227.37
2018,6,20,17,0,793.0,77.0,5.3,18.5,442.0,257.07,176.79
2018,6,20,17,15,763.0,72.5,5.15,17.85,390.5,199.13,127.12
2018,6,20,17,30,733.0,68.0,5.0,17.2,339.0,143.94,83.57
2018,6,20,17,45,691.0,63.0,4.9,16.6,288.0,90.66,50.31
2018,6,20,18,0,649.0,58.0,4.8,16.0,237.0,45.65,34.97
2018,6,20,18,15,586.5,52.5,4.65,15.4,189.5,41.83,31.54
2018,6,20,18,30,524.0,47.0,4.5,14.8,142.0,38.02,27.93
2018,6,20,18,45,425.5,39.0,4.3,14.15,101.0,31.95,22.09
2018,6,20,19,0,327.0,31.0,4.1,13.5,60.0,25.89,14.87
2018,6,20,19,15,189.0,19.0,4.1,13.1,33.5,15.96,0.0
2018,6,20,19,30,51.0,7.0,4.1,12.7,7.0,5.97,0.0
2018,6,20,19,45,25.5,3.5,4.05,12.25,3.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,21,4,45,77.0,8.0,3.0,9.5,10.5,0.0,0.0
2018,6,21,5,0,154.0,16.0,3.2,9.8,21.0,13.66,0.0
2018,6,21,5,15,290.0,26.0,3.25,10.35,54.5,21.62,9.85
2018,6,21,5,30,426.0,36.0,3.3,10.9,88.0,29.67,20.16
2018,6,21,5,45,509.5,42.5,3.4,11.5,132.5,34.47,25.06
2018,6,21,6,0,593.0,49.0,3.5,12.1,177.0,39.31,29.69
2018,6,21,6,15,647.0,54.5,3.45,12.7,227.0,46.97,36.65
2018,6,21,6,30,701.0,60.0,3.4,13.3,277.0,76.78,43.97
2018,6,21,6,45,738.0,63.5,3.35,13.9,328.5,128.3,72.68
2018,6,21,7,0,775.0,67.0,3.3,14.5,380.0,183.73,114.77
2018,6,21,7,15,801.5,71.0,3.25,15.2,432.0,240.88,163.55
2018,6,21,7,30,828.0,75.0,3.2,15.9,484.0,300.12,215.64
2018,6,21,7,45,848.5,77.5,3.2,16.6,534.0,359.82,268.09
2018,6,21,8,0,869.0,80.0,3.2,17.3,584.0,417.72,317.99
2018,6,21,8,15,884.5,82.0,3.15,17.95,631.5,473.39,364.72
2018,6,21,8,30,900.0,84.0,3.1,18.6,679.0,528.69,409.5
2018,6,21,8,45,912.0,86.0,3.1,19.3,723.0,581.43,450.81
2018,6,21,9,0,924.0,88.0,3.1,20.0,767.0,632.9,489.73
2018,6,21,9,15,934.5,89.0,3.05,20.7,806.5,680.97,524.69
2018,6,21,9,30,945.0,90.0,3.0,21.4,846.0,727.11,557.12
2018,6,21,9,45,952.5,91.5,2.95,22.05,880.0,769.43,585.91
2018,6,21,10,0,960.0,93.0,2.9,22.7,914.0,809.12,610.6
2018,6,21,10,15,965.5,93.5,2.9,23.3,941.5,843.51,631.64
2018,6,21,10,30,971.0,94.0,2.9,23.9,969.0,874.77,650.35
2018,6,21,10,45,975.0,95.0,2.9,24.5,990.0,901.98,666.17
2018,6,21,11,0,979.0,96.0,2.9,25.1,1011.0,925.68,679.59
2018,6,21,11,15,981.5,96.0,3.0,25.55,1024.5,943.57,690.29
2018,6,21,11,30,984.0,96.0,3.1,26.0,1038.0,957.73,698.62
2018,6,21,11,45,985.5,96.0,3.15,26.4,1044.5,967.23,703.76
2018,6,21,12,0,987.0,96.0,3.2,26.8,1051.0,972.93,706.53
2018,6,21,12,15,982.0,99.5,3.35,27.05,1048.5,972.22,706.39
2018,6,21,12,30,977.0,103.0,3.5,27.3,1046.0,967.7,703.85
2018,6,21,12,45,970.0,106.5,3.65,27.55,1035.5,957.68,697.77
2018,6,21,13,0,963.0,110.0,3.8,27.8,1025.0,944.01,689.35
2018,6,21,13,15,960.0,109.5,3.9,27.85,1009.0,926.6,678.73
2018,6,21,13,30,957.0,109.0,4.0,27.9,993.0,905.6,665.74
2018,6,21,13,45,953.0,107.5,4.15,27.95,970.0,879.38,649.44
2018,6,21,14,0,949.0,106.0,4.3,28.0,947.0,849.82,630.76
2018,6,21,14,15,942.5,105.0,4.4,27.8,917.0,815.61,609.15
2018,6,21,14,30,936.0,104.0,4.5,27.6,887.0,778.52,585.3
2018,6,21,14,45,928.0,102.0,4.55,27.4,851.0,736.8,556.11
2018,6,21,15,0,920.0,100.0,4.6,27.2,815.0,692.69,524.55
2018,6,21,15,15,909.5,98.0,4.6,27.2,774.0,644.93,488.89
2018,6,21,15,30,899.0,96.0,4.6,27.2,733.0,595.46,451.05
2018,6,21,15,45,885.0,93.5,4.65,26.5,687.5,542.31,410.72
2018,6,21,16,0,871.0,91.0,4.7,25.8,642.0,488.31,368.27
2018,6,21,16,15,853.0,88.5,4.7,25.3,593.5,431.07,321.54
2018,6,21,16,30,835.0,86.0,4.7,24.8,545.0,374.39,273.84
2018,6,21,16,45,811.5,82.5,4.65,24.25,494.0,315.66,223.63
2018,6,21,17,0,788.0,79.0,4.6,23.7,443.0,258.32,174.19
2018,6,21,17,15,757.0,75.0,4.6,22.9,391.0,200.89,126.2
2018,6,21,17,30,726.0,71.0,4.6,22.1,339.0,146.33,84.1
2018,6,21,17,45,682.5,66.0,4.55,21.25,288.0,89.39,48.31
2018,6,21,18,0,639.0,61.0,4.5,20.4,237.0,47.87,36.26
2018,6,21,18,15,573.0,55.0,4.3,19.5,189.0,43.73,32.65
2018,6,21,18,30,507.0,49.0,4.1,18.6,141.0,39.59,28.84
2018,6,21,18,45,404.0,40.0,3.9,17.65,99.5,32.72,22.41
2018,6,21,19,0,301.0,31.0,3.7,16.7,58.0,25.8,14.63
2018,6,21,19,15,175.5,19.5,3.7,16.15,33.0,16.39,0.0
2018,6,21,19,30,50.0,8.0,3.7,15.6,8.0,6.83,0.0
2018,6,21,19,45,25.0,4.0,3.65,15.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,4,45,63.0,8.0,1.95,10.45,10.0,0.0,0.0
2018,6,22,5,0,126.0,16.0,2.1,10.9,20.0,13.66,0.0
2018,6,22,5,15,256.5,26.5,2.2,11.5,52.0,22.02,9.92
2018,6,22,5,30,387.0,37.0,2.3,12.1,84.0,30.43,20.71
2018,6,22,5,45,473.0,45.0,2.4,12.75,128.5,36.41,26.65
2018,6,22,6,0,559.0,53.0,2.5,13.4,173.0,42.35,32.24
2018,6,22,6,15,616.0,58.5,2.4,14.25,222.5,46.05,35.61
2018,6,22,6,30,673.0,64.0,2.3,15.1,272.0,74.32,42.5
2018,6,22,6,45,712.0,68.5,2.25,15.95,323.5,129.24,73.99
2018,6,22,7,0,751.0,73.0,2.2,16.8,375.0,184.32,115.06
2018,6,22,7,15,779.5,77.0,2.1,17.95,427.0,240.56,161.87
2018,6,22,7,30,808.0,81.0,2.0,19.1,479.0,299.16,211.85
2018,6,22,7,45,829.0,83.5,1.85,20.3,529.0,355.97,260.03
2018,6,22,8,0,850.0,86.0,1.7,21.5,579.0,414.93,308.27
2018,6,22,8,15,866.5,89.0,1.7,22.6,627.0,471.01,353.05
2018,6,22,8,30,883.0,92.0,1.7,23.7,675.0,526.86,395.85
2018,6,22,8,45,895.0,94.0,1.7,24.8,718.5,578.86,434.15
2018,6,22,9,0,907.0,96.0,1.7,25.9,762.0,629.62,470.01
2018,6,22,9,15,915.5,98.5,1.75,26.95,801.0,677.13,502.62
