Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,10,15,800.0,167.5,3.45,23.8,810.5,861.81,648.72
2018,8,20,10,30,813.0,168.0,3.5,24.3,841.0,898.59,671.66
2018,8,20,10,45,825.0,166.5,3.6,24.85,864.5,929.95,690.95
2018,8,20,11,0,837.0,165.0,3.7,25.4,888.0,958.42,708.23
2018,8,20,11,15,843.5,164.5,3.8,25.75,903.5,979.59,721.21
2018,8,20,11,30,850.0,164.0,3.9,26.1,919.0,997.33,732.0
2018,8,20,11,45,855.5,162.0,4.0,26.45,927.0,1009.06,738.93
2018,8,20,12,0,861.0,160.0,4.1,26.8,935.0,1017.09,743.56
2018,8,20,12,15,867.5,156.0,4.2,26.9,936.0,1020.31,745.9
2018,8,20,12,30,874.0,152.0,4.3,27.0,937.0,1005.41,736.46
2018,8,20,12,45,880.5,146.5,4.45,27.15,930.5,1000.04,733.65
2018,8,20,13,0,887.0,141.0,4.6,27.3,924.0,990.79,728.27
2018,8,20,13,15,883.0,140.0,4.7,27.15,907.5,972.11,717.62
2018,8,20,13,30,879.0,139.0,4.8,27.0,891.0,949.92,704.63
2018,8,20,13,45,873.0,137.5,4.9,26.9,867.0,922.1,687.61
2018,8,20,14,0,867.0,136.0,5.0,26.8,843.0,901.08,675.18
2018,8,20,14,15,859.5,133.5,5.1,26.45,812.0,864.0,652.15
2018,8,20,14,30,852.0,131.0,5.2,26.1,781.0,824.16,626.95
2018,8,20,14,45,841.5,127.5,5.25,25.75,743.5,778.53,597.0
2018,8,20,15,0,831.0,124.0,5.3,25.4,706.0,730.83,563.83
2018,8,20,15,15,816.0,121.0,5.3,25.4,663.5,678.81,525.42
2018,8,20,15,30,801.0,118.0,5.3,25.4,621.0,625.65,485.27
2018,8,20,15,45,784.0,113.0,5.35,24.25,574.5,568.6,443.36
2018,8,20,16,0,767.0,108.0,5.4,23.1,528.0,511.24,399.52
2018,8,20,16,15,746.0,102.0,5.4,22.25,478.5,450.6,350.91
2018,8,20,16,30,725.0,96.0,5.4,21.4,429.0,390.85,301.28
2018,8,20,16,45,694.0,90.0,5.35,20.55,377.5,328.77,248.37
2018,8,20,17,0,663.0,84.0,5.3,19.7,326.0,269.3,196.5
2018,8,20,17,15,599.5,76.5,5.2,18.8,269.5,204.28,141.2
2018,8,20,17,30,536.0,69.0,5.1,17.9,213.0,146.62,93.76
2018,8,20,17,45,470.0,58.0,4.95,16.95,164.0,93.39,54.19
2018,8,20,18,0,404.0,47.0,4.8,16.0,115.0,48.5,28.47
2018,8,20,18,15,318.5,37.0,4.7,15.35,79.0,30.3,20.15
2018,8,20,18,30,233.0,27.0,4.6,14.7,43.0,22.69,7.76
2018,8,20,18,45,124.0,15.0,4.45,14.05,22.5,12.8,0.0
2018,8,20,19,0,15.0,3.0,4.3,13.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.2,13.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,8,21,5,15,9.0,2.0,2.05,10.75,2.0,0.0,0.0
2018,8,21,5,30,18.0,4.0,2.4,11.3,4.0,3.41,0.0
2018,8,21,5,45,59.5,13.5,2.7,11.9,18.5,10.88,0.0
2018,8,21,6,0,101.0,23.0,3.0,12.5,33.0,17.66,8.75
2018,8,21,6,15,113.0,37.0,3.05,12.95,54.0,29.04,19.82
2018,8,21,6,30,125.0,51.0,3.1,13.4,75.0,49.35,32.32
2018,8,21,6,45,62.5,64.0,3.15,13.9,76.0,61.82,44.52
2018,8,21,7,0,0.0,77.0,3.2,14.4,77.0,63.52,48.78
2018,8,21,7,15,0.0,91.0,3.1,14.95,91.0,75.29,58.62
2018,8,21,7,30,0.0,105.0,3.0,15.5,105.0,87.14,68.32
2018,8,21,7,45,5.0,129.5,2.95,16.1,132.0,109.78,86.73
2018,8,21,8,0,10.0,154.0,2.9,16.7,159.0,133.25,105.58
2018,8,21,8,15,22.5,185.0,2.85,17.3,197.5,166.81,132.4
2018,8,21,8,30,35.0,216.0,2.8,17.9,236.0,208.32,165.21
2018,8,21,8,45,40.0,237.5,2.75,18.5,262.0,233.49,184.43
2018,8,21,9,0,45.0,259.0,2.7,19.1,288.0,259.29,203.91
2018,8,21,9,15,64.0,289.0,2.7,19.55,333.0,303.34,237.68
2018,8,21,9,30,83.0,319.0,2.7,20.0,378.0,349.3,272.34
2018,8,21,9,45,123.5,343.5,2.75,20.5,436.5,420.86,326.2
2018,8,21,10,0,164.0,368.0,2.8,21.0,495.0,483.74,372.5
2018,8,21,10,15,207.0,376.5,2.9,21.45,543.0,535.62,410.45
2018,8,21,10,30,250.0,385.0,3.0,21.9,591.0,604.1,459.66
2018,8,21,10,45,380.0,352.0,3.1,22.35,675.0,697.6,528.42
2018,8,21,11,0,510.0,319.0,3.2,22.8,759.0,811.08,608.83
2018,8,21,11,15,598.5,287.5,3.3,23.15,812.0,877.1,654.67
2018,8,21,11,30,687.0,256.0,3.4,23.5,865.0,942.34,699.66
2018,8,21,11,45,711.0,246.5,3.5,23.8,881.0,963.81,713.71
2018,8,21,12,0,735.0,237.0,3.6,24.1,897.0,982.08,725.46
2018,8,21,12,15,725.0,243.0,3.7,24.25,893.0,978.96,723.45
2018,8,21,12,30,715.0,249.0,3.8,24.4,889.0,972.37,719.32
2018,8,21,12,45,699.5,255.5,3.9,24.5,876.5,957.61,709.59
2018,8,21,13,0,684.0,262.0,4.0,24.6,864.0,939.72,697.8
2018,8,21,13,15,683.5,257.0,4.1,24.5,849.0,922.31,687.36
2018,8,21,13,30,683.0,252.0,4.2,24.4,834.0,901.81,674.72
2018,8,21,13,45,681.0,244.5,4.3,24.35,811.5,874.66,657.33
2018,8,21,14,0,679.0,237.0,4.4,24.3,789.0,844.71,637.83
2018,8,21,14,15,670.0,232.0,4.5,24.0,759.0,808.58,614.28
2018,8,21,14,30,661.0,227.0,4.6,23.7,729.0,770.4,589.01
2018,8,21,14,45,649.5,219.5,4.65,23.4,693.0,726.22,558.66
2018,8,21,15,0,638.0,212.0,4.7,23.1,657.0,680.64,526.64
2018,8,21,15,15,620.0,205.0,4.7,23.1,615.5,630.02,489.33
2018,8,21,15,30,602.0,198.0,4.7,23.1,574.0,574.83,447.93
2018,8,21,15,45,579.5,188.5,4.75,22.05,528.0,519.38,407.14
2018,8,21,16,0,557.0,179.0,4.8,21.0,482.0,464.8,365.61
2018,8,21,16,15,528.5,168.0,4.8,20.3,433.5,407.26,319.88
2018,8,21,16,30,500.0,157.0,4.8,19.6,385.0,351.88,274.61
2018,8,21,16,45,462.5,144.0,4.75,18.85,335.0,294.13,226.56
2018,8,21,17,0,425.0,131.0,4.7,18.1,285.0,240.24,180.96
2018,8,21,17,15,366.5,115.5,4.55,17.4,233.0,183.82,133.99
2018,8,21,17,30,308.0,100.0,4.4,16.7,181.0,132.61,92.48
2018,8,21,17,45,252.0,80.5,4.3,16.0,137.0,88.71,59.14
2018,8,21,18,0,196.0,61.0,4.2,15.3,93.0,52.23,35.01
2018,8,21,18,15,139.0,41.5,4.0,14.95,60.0,32.04,21.52
2018,8,21,18,30,82.0,22.0,3.8,14.6,27.0,17.39,3.01
2018,8,21,18,45,43.0,11.5,3.6,14.2,14.0,9.82,0.0
2018,8,21,19,0,4.0,1.0,3.4,13.8,1.0,0.0,0.0
2018,8,21,19,15,2.0,0.5,3.25,13.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,22,5,15,7.5,1.5,1.15,10.8,1.5,0.0,0.0
2018,8,22,5,30,15.0,3.0,1.2,11.5,3.0,2.56,0.0
2018,8,22,5,45,70.5,17.5,1.3,12.15,23.5,14.94,0.0
2018,8,22,6,0,126.0,32.0,1.4,12.8,44.0,25.0,14.49
2018,8,22,6,15,183.0,51.5,1.6,13.45,80.5,39.51,28.89
2018,8,22,6,30,240.0,71.0,1.8,14.1,117.0,72.31,47.65
2018,8,22,6,45,172.5,89.0,1.95,14.75,127.0,96.83,69.0
2018,8,22,7,0,105.0,107.0,2.1,15.4,137.0,110.86,83.99
2018,8,22,7,15,114.5,127.0,2.1,15.95,166.0,138.74,107.47
2018,8,22,7,30,124.0,147.0,2.1,16.5,195.0,167.94,131.88
2018,8,22,7,45,158.0,171.5,2.1,17.05,241.5,211.52,167.23
2018,8,22,8,0,192.0,196.0,2.1,17.6,288.0,259.24,205.51
2018,8,22,8,15,299.5,202.5,2.1,18.15,363.5,337.69,267.32
2018,8,22,8,30,407.0,209.0,2.1,18.7,439.0,429.93,338.64
2018,8,22,8,45,543.0,191.5,2.1,19.3,525.5,520.21,407.28
2018,8,22,9,0,679.0,174.0,2.1,19.9,612.0,627.4,486.39
2018,8,22,9,15,707.0,173.5,2.15,20.5,655.0,680.99,524.1
2018,8,22,9,30,735.0,173.0,2.2,21.1,698.0,734.62,561.26
2018,8,22,9,45,762.5,168.0,2.25,21.7,736.5,783.07,594.08
2018,8,22,10,0,790.0,163.0,2.3,22.3,775.0,825.85,621.8
2018,8,22,10,15,802.5,164.0,2.4,22.9,805.5,865.13,646.44
2018,8,22,10,30,815.0,165.0,2.5,23.5,836.0,902.02,669.27
2018,8,22,10,45,825.5,164.5,2.65,24.05,859.5,933.02,688.58
2018,8,22,11,0,836.0,164.0,2.8,24.6,883.0,961.06,705.91
2018,8,22,11,15,842.5,164.0,2.9,25.05,898.5,982.66,718.87
2018,8,22,11,30,849.0,164.0,3.0,25.5,914.0,1000.81,729.67
2018,8,22,11,45,854.5,161.5,3.1,25.9,921.5,1011.94,736.13
2018,8,22,12,0,860.0,159.0,3.2,26.3,929.0,1019.37,740.35
2018,8,22,12,15,856.5,161.0,3.25,26.55,927.0,1018.76,739.53
2018,8,22,12,30,853.0,163.0,3.3,26.8,925.0,1014.36,736.44
2018,8,22,12,45,846.5,165.0,3.4,27.1,914.5,1003.32,729.42
2018,8,22,13,0,840.0,167.0,3.5,27.4,904.0,988.66,720.16
2018,8,22,13,15,838.0,164.5,3.65,27.4,888.0,970.32,709.71
2018,8,22,13,30,836.0,162.0,3.8,27.4,872.0,948.46,696.91
2018,8,22,13,45,832.0,158.5,3.9,27.45,848.5,920.44,679.51
2018,8,22,14,0,828.0,155.0,4.0,27.5,825.0,889.24,659.91
2018,8,22,14,15,821.0,151.5,4.1,27.25,794.5,852.51,637.15
2018,8,22,14,30,814.0,148.0,4.2,27.0,764.0,813.13,612.3
2018,8,22,14,45,804.5,143.5,4.3,26.75,727.5,768.43,582.98
2018,8,22,15,0,795.0,139.0,4.4,26.5,691.0,721.71,550.75
2018,8,22,15,15,779.0,135.0,4.4,26.5,648.0,669.32,512.75
2018,8,22,15,30,763.0,131.0,4.4,26.5,605.0,617.47,474.23
2018,8,22,15,45,745.0,125.5,4.5,25.45,558.5,560.47,433.01
2018,8,22,16,0,727.0,120.0,4.6,24.4,512.0,503.39,390.11
2018,8,22,16,15,704.0,113.0,4.6,23.55,462.5,442.82,342.34
2018,8,22,16,30,681.0,106.0,4.6,22.7,413.0,383.39,293.76
2018,8,22,16,45,647.5,99.0,4.6,21.85,362.0,321.8,242.12
2018,8,22,17,0,614.0,92.0,4.6,21.0,311.0,263.23,191.83
2018,8,22,17,15,565.5,83.0,4.55,20.0,259.5,202.93,140.59
2018,8,22,17,30,517.0,74.0,4.5,19.0,208.0,148.22,95.4
2018,8,22,17,45,447.5,63.0,4.4,17.95,160.0,95.76,56.78
2018,8,22,18,0,378.0,52.0,4.3,16.9,112.0,52.22,31.89
2018,8,22,18,15,272.5,37.5,4.2,16.25,72.5,29.05,18.7
2018,8,22,18,30,167.0,23.0,4.1,15.6,33.0,17.92,0.89
2018,8,22,18,45,83.5,11.5,3.95,14.95,16.5,9.82,0.0
2018,8,22,19,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,8,23,5,15,11.0,2.0,1.65,10.6,2.0,0.0,0.0
2018,8,23,5,30,22.0,4.0,1.9,11.3,4.0,3.41,0.0
2018,8,23,5,45,93.0,16.5,2.15,12.05,24.0,14.08,0.0
2018,8,23,6,0,164.0,29.0,2.4,12.8,44.0,22.4,12.12
2018,8,23,6,15,231.0,43.5,2.55,13.35,79.0,33.22,23.36
2018,8,23,6,30,298.0,58.0,2.7,13.9,114.0,67.09,41.14
2018,8,23,6,45,204.5,75.5,2.9,14.45,119.5,90.74,62.54
2018,8,23,7,0,111.0,93.0,3.1,15.0,125.0,101.03,75.7
2018,8,23,7,15,103.5,122.0,3.05,15.45,156.5,132.22,102.79
2018,8,23,7,30,96.0,151.0,3.0,15.9,188.0,162.98,129.03
2018,8,23,7,45,151.0,172.5,3.0,16.4,240.0,210.42,167.31
2018,8,23,8,0,206.0,194.0,3.0,16.9,292.0,264.42,210.82
2018,8,23,8,15,337.5,192.5,3.05,17.4,373.5,348.52,277.88
2018,8,23,8,30,469.0,191.0,3.1,17.9,455.0,449.24,356.97
2018,8,23,8,45,587.5,174.5,3.1,18.45,533.0,537.99,425.32
2018,8,23,9,0,706.0,158.0,3.1,19.0,611.0,632.01,496.09
2018,8,23,9,15,734.0,160.5,3.15,19.5,658.5,689.51,537.68
2018,8,23,9,30,762.0,163.0,3.2,20.0,706.0,747.09,578.5
2018,8,23,9,45,746.5,181.0,3.3,20.45,734.5,785.64,604.47
2018,8,23,10,0,731.0,199.0,3.4,20.9,763.0,820.24,627.26
2018,8,23,10,15,742.5,200.5,3.5,21.35,792.0,858.03,652.64
2018,8,23,10,30,754.0,202.0,3.6,21.8,821.0,893.53,675.61
2018,8,23,10,45,763.5,203.0,3.7,22.25,844.0,924.21,694.97
2018,8,23,11,0,773.0,204.0,3.8,22.7,867.0,952.05,712.37
2018,8,23,11,15,777.0,206.0,3.9,22.95,881.5,972.67,725.45
2018,8,23,11,30,781.0,208.0,4.0,23.2,896.0,989.95,736.39
2018,8,23,11,45,782.5,208.5,4.1,23.45,902.5,999.82,742.48
2018,8,23,12,0,784.0,209.0,4.2,23.7,909.0,1006.11,746.33
2018,8,23,12,15,776.5,212.5,4.25,23.8,905.0,1003.03,744.21
2018,8,23,12,30,769.0,216.0,4.3,23.9,901.0,996.34,739.86
2018,8,23,12,45,756.5,221.5,4.4,23.95,889.5,983.3,731.8
2018,8,23,13,0,744.0,227.0,4.5,24.0,878.0,966.91,721.55
2018,8,23,13,15,740.5,223.5,4.6,23.9,861.0,947.04,709.76
2018,8,23,13,30,737.0,220.0,4.7,23.8,844.0,923.99,695.77
2018,8,23,13,45,731.0,216.5,4.75,23.7,820.5,895.66,677.68
2018,8,23,14,0,725.0,213.0,4.8,23.6,797.0,864.56,657.16
2018,8,23,14,15,715.5,208.0,4.85,23.3,766.0,826.51,631.98
2018,8,23,14,30,706.0,203.0,4.9,23.0,735.0,786.3,604.83
2018,8,23,14,45,694.0,197.0,4.95,22.75,698.5,741.33,573.58
2018,8,23,15,0,682.0,191.0,5.0,22.5,662.0,694.86,540.58
2018,8,23,15,15,663.5,185.0,5.0,22.5,619.5,642.81,501.94
2018,8,23,15,30,645.0,179.0,5.0,22.5,577.0,590.4,462.24
2018,8,23,15,45,624.0,170.5,5.05,21.55,531.0,534.27,420.51
2018,8,23,16,0,603.0,162.0,5.1,20.6,485.0,478.7,377.78
2018,8,23,16,15,576.0,151.5,5.05,19.9,436.0,415.17,327.0
2018,8,23,16,30,549.0,141.0,5.0,19.2,387.0,358.15,279.89
2018,8,23,16,45,512.5,130.5,5.0,18.55,337.5,300.09,230.93
2018,8,23,17,0,476.0,120.0,5.0,17.9,288.0,245.65,184.19
2018,8,23,17,15,427.0,106.0,4.9,17.15,238.0,189.43,136.48
2018,8,23,17,30,378.0,92.0,4.8,16.4,188.0,139.04,94.86
2018,8,23,17,45,314.5,74.5,4.7,15.65,142.0,90.61,58.27
2018,8,23,18,0,251.0,57.0,4.6,14.9,96.0,50.42,32.64
2018,8,23,18,15,173.0,38.5,4.5,14.45,60.5,29.51,19.04
2018,8,23,18,30,95.0,20.0,4.4,14.0,25.0,15.51,0.0
2018,8,23,18,45,47.5,10.0,4.25,13.55,12.5,8.54,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,9.95,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,10.6,3.0,0.0,0.0
2018,8,24,5,45,36.0,13.5,2.4,11.2,16.0,11.52,0.0
2018,8,24,6,0,58.0,24.0,2.7,11.8,29.0,18.99,9.2
2018,8,24,6,15,86.5,42.5,2.8,12.35,55.5,33.68,23.82
2018,8,24,6,30,115.0,61.0,2.9,12.9,82.0,57.54,39.36
2018,8,24,6,45,83.0,78.0,3.0,13.4,96.0,76.36,56.01
2018,8,24,7,0,51.0,95.0,3.1,13.9,110.0,89.33,68.66
2018,8,24,7,15,30.5,112.5,3.0,14.45,122.0,102.86,81.01
2018,8,24,7,30,10.0,130.0,2.9,15.0,134.0,111.41,88.59
2018,8,24,7,45,16.0,151.0,2.85,15.55,158.0,132.45,105.63
2018,8,24,8,0,22.0,172.0,2.8,16.1,182.0,154.35,123.16
2018,8,24,8,15,37.0,200.0,2.75,16.7,219.5,193.27,154.26
2018,8,24,8,30,52.0,228.0,2.7,17.3,257.0,229.82,182.97
2018,8,24,8,45,78.0,254.5,2.65,17.9,302.5,273.49,217.03
2018,8,24,9,0,104.0,281.0,2.6,18.5,348.0,319.92,252.69
2018,8,24,9,15,188.0,295.5,2.6,19.1,425.5,409.04,321.51
2018,8,24,9,30,272.0,310.0,2.6,19.7,503.0,507.27,395.11
2018,8,24,9,45,443.0,276.0,2.6,20.3,608.5,635.01,490.1
2018,8,24,10,0,614.0,242.0,2.6,20.9,714.0,766.45,584.14
2018,8,24,10,15,664.0,232.0,2.7,21.4,760.0,823.23,622.54
2018,8,24,10,30,714.0,222.0,2.8,21.9,806.0,879.89,660.81
2018,8,24,10,45,725.0,222.5,2.9,22.45,829.0,910.61,680.18
2018,8,24,11,0,736.0,223.0,3.0,23.0,852.0,938.66,697.39
2018,8,24,11,15,742.5,223.5,3.1,23.4,867.0,959.59,710.24
2018,8,24,11,30,749.0,224.0,3.2,23.8,882.0,977.34,721.07
2018,8,24,11,45,754.0,223.0,3.3,24.2,889.5,988.83,727.86
2018,8,24,12,0,759.0,222.0,3.4,24.6,897.0,996.87,732.51
2018,8,24,12,15,750.0,226.5,3.5,24.75,893.0,993.17,730.27
2018,8,24,12,30,741.0,231.0,3.6,24.9,889.0,985.93,725.89
2018,8,24,12,45,726.5,237.0,3.7,25.1,876.5,971.4,716.63
2018,8,24,13,0,712.0,243.0,3.8,25.3,864.0,953.65,705.2
2018,8,24,13,15,709.0,239.5,3.9,25.3,848.0,934.64,693.5
2018,8,24,13,30,706.0,236.0,4.0,25.3,832.0,912.53,679.63
2018,8,24,13,45,701.0,231.0,4.1,25.3,808.5,884.24,661.45
2018,8,24,14,0,696.0,226.0,4.2,25.3,785.0,853.23,641.21
2018,8,24,14,15,686.5,221.0,4.25,25.1,754.5,815.92,616.55
2018,8,24,14,30,677.0,216.0,4.3,24.9,724.0,776.53,590.06
2018,8,24,14,45,665.0,209.0,4.35,24.65,687.5,731.54,559.23
2018,8,24,15,0,653.0,202.0,4.4,24.4,651.0,685.17,526.77
2018,8,24,15,15,634.5,195.0,4.4,24.4,608.5,633.3,488.87
2018,8,24,15,30,616.0,188.0,4.4,24.4,566.0,581.17,450.02
2018,8,24,15,45,594.0,179.0,4.45,23.55,520.0,520.82,405.71
2018,8,24,16,0,572.0,170.0,4.5,22.7,474.0,466.02,364.06
2018,8,24,16,15,544.0,159.0,4.5,21.95,425.5,407.72,318.12
2018,8,24,16,30,516.0,148.0,4.5,21.2,377.0,351.51,272.48
2018,8,24,16,45,478.5,135.5,4.45,20.5,327.0,293.13,224.03
2018,8,24,17,0,441.0,123.0,4.4,19.8,277.0,238.62,177.98
2018,8,24,17,15,392.0,108.0,4.3,18.85,228.0,183.62,132.04
2018,8,24,17,30,343.0,93.0,4.2,17.9,179.0,134.54,92.02
2018,8,24,17,45,282.0,75.0,4.1,17.0,134.5,88.1,57.1
2018,8,24,18,0,221.0,57.0,4.0,16.1,90.0,49.62,32.25
2018,8,24,18,15,149.5,37.5,3.9,15.5,56.0,29.08,18.33
2018,8,24,18,30,78.0,18.0,3.8,14.9,22.0,14.31,0.0
2018,8,24,18,45,39.0,9.0,3.7,14.3,11.0,7.68,0.0
2018,8,24,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.5,9.4,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,8,25,5,45,92.5,16.5,1.85,10.75,23.5,14.08,0.0
2018,8,25,6,0,167.0,30.0,2.0,11.4,44.0,23.19,12.13
2018,8,25,6,15,249.0,47.0,2.15,12.05,84.5,36.25,26.04
2018,8,25,6,30,331.0,64.0,2.3,12.7,125.0,75.83,47.13
2018,8,25,6,45,336.5,78.0,2.45,13.35,157.0,113.36,75.95
2018,8,25,7,0,342.0,92.0,2.6,14.0,189.0,151.47,108.78
2018,8,25,7,15,355.0,110.0,2.55,14.65,228.5,195.49,147.33
2018,8,25,7,30,368.0,128.0,2.5,15.3,268.0,240.95,186.87
2018,8,25,7,45,426.5,140.5,2.45,16.0,325.0,300.25,236.01
2018,8,25,8,0,485.0,153.0,2.4,16.7,382.0,365.87,289.31
2018,8,25,8,15,573.5,150.5,2.35,17.45,450.0,438.47,346.76
2018,8,25,8,30,662.0,148.0,2.3,18.2,518.0,524.76,413.02
2018,8,25,8,45,696.0,151.0,2.25,18.95,568.5,585.78,458.28
2018,8,25,9,0,730.0,154.0,2.2,19.7,619.0,648.2,503.14
2018,8,25,9,15,725.5,168.0,2.15,20.45,655.5,695.24,534.97
2018,8,25,9,30,721.0,182.0,2.1,21.2,692.0,739.57,563.87
2018,8,25,9,45,706.5,200.5,2.1,21.95,721.0,777.49,587.58
2018,8,25,10,0,692.0,219.0,2.1,22.7,750.0,811.64,608.11
2018,8,25,10,15,703.0,223.0,2.1,23.35,779.5,850.35,632.14
2018,8,25,10,30,714.0,227.0,2.1,24.0,809.0,886.88,654.19
2018,8,25,10,45,721.5,229.5,2.1,24.65,831.0,916.38,671.26
2018,8,25,11,0,729.0,232.0,2.1,25.3,853.0,943.08,686.21
2018,8,25,11,15,734.5,233.0,2.15,25.85,867.5,963.45,697.62
2018,8,25,11,30,740.0,234.0,2.2,26.4,882.0,980.64,707.06
2018,8,25,11,45,743.5,234.0,2.25,26.95,889.5,991.58,712.6
2018,8,25,12,0,747.0,234.0,2.3,27.5,897.0,999.06,716.08
2018,8,25,12,15,759.5,226.0,2.45,27.95,899.0,1003.95,719.35
2018,8,25,12,30,772.0,218.0,2.6,28.4,901.0,1005.14,720.35
2018,8,25,12,45,786.5,207.0,2.7,28.8,896.5,1001.44,718.0
2018,8,25,13,0,801.0,196.0,2.8,29.2,892.0,984.49,707.29
2018,8,25,13,15,799.0,193.0,3.0,29.3,876.0,966.0,697.36
2018,8,25,13,30,797.0,190.0,3.2,29.4,860.0,944.12,685.08
2018,8,25,13,45,793.5,185.5,3.35,29.55,836.5,923.72,673.19
2018,8,25,14,0,790.0,181.0,3.5,29.7,813.0,892.01,653.69
2018,8,25,14,15,782.5,176.0,3.65,29.45,781.5,853.53,630.51
2018,8,25,14,30,775.0,171.0,3.8,29.2,750.0,812.55,604.98
2018,8,25,14,45,764.5,166.0,3.95,29.0,713.0,767.02,574.99
2018,8,25,15,0,754.0,161.0,4.1,28.8,676.0,719.68,542.95
2018,8,25,15,15,736.5,156.5,4.1,28.8,633.0,666.56,505.0
2018,8,25,15,30,719.0,152.0,4.1,28.8,590.0,612.78,465.71
2018,8,25,15,45,699.5,144.5,4.3,27.7,543.0,554.69,424.54
2018,8,25,16,0,680.0,137.0,4.5,26.6,496.0,496.83,381.86
2018,8,25,16,15,653.5,129.0,4.6,25.6,446.0,435.83,334.8
2018,8,25,16,30,627.0,121.0,4.7,24.6,396.0,376.48,287.25
2018,8,25,16,45,590.0,111.5,4.75,23.65,344.5,314.19,235.91
2018,8,25,17,0,553.0,102.0,4.8,22.7,293.0,255.5,186.39
2018,8,25,17,15,500.0,91.0,4.7,21.5,241.5,192.78,134.07
2018,8,25,17,30,447.0,80.0,4.6,20.3,190.0,139.85,91.0
2018,8,25,17,45,375.5,66.0,4.55,19.1,143.0,89.26,53.89
2018,8,25,18,0,304.0,52.0,4.5,17.9,96.0,47.79,29.24
2018,8,25,18,15,205.0,35.0,4.35,17.0,59.5,27.02,16.19
2018,8,25,18,30,106.0,18.0,4.2,16.1,23.0,14.01,0.0
2018,8,25,18,45,53.0,9.0,4.1,15.25,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,2.3,9.9,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,2.6,10.5,2.0,0.0,0.0
2018,8,26,5,45,131.5,16.0,2.9,11.15,26.0,13.66,0.0
2018,8,26,6,0,246.0,30.0,3.2,11.8,50.0,25.08,13.03
2018,8,26,6,15,346.0,42.0,3.3,12.4,92.5,35.68,25.42
2018,8,26,6,30,446.0,54.0,3.4,13.0,135.0,79.07,45.47
2018,8,26,6,45,279.5,75.0,3.45,13.55,131.5,104.12,70.64
2018,8,26,7,0,113.0,96.0,3.5,14.1,128.0,105.14,79.41
2018,8,26,7,15,86.0,121.0,3.45,14.75,148.0,128.17,100.41
2018,8,26,7,30,59.0,146.0,3.4,15.4,168.0,144.13,114.68
2018,8,26,7,45,194.0,160.5,3.3,16.05,249.0,218.5,173.99
2018,8,26,8,0,329.0,175.0,3.2,16.7,330.0,310.8,247.96
2018,8,26,8,15,547.5,144.0,3.15,17.4,434.5,421.1,335.42
2018,8,26,8,30,766.0,113.0,3.1,18.1,539.0,551.0,436.32
2018,8,26,8,45,799.5,112.5,3.0,18.8,590.0,612.27,482.2
2018,8,26,9,0,833.0,112.0,2.9,19.5,641.0,675.12,527.93
2018,8,26,9,15,846.5,115.0,2.95,20.2,682.5,728.0,565.4
2018,8,26,9,30,860.0,118.0,3.0,20.9,724.0,779.35,600.33
2018,8,26,9,45,870.0,120.5,3.0,21.55,760.0,825.64,629.67
2018,8,26,10,0,880.0,123.0,3.0,22.2,796.0,861.11,651.12
2018,8,26,10,15,891.0,122.5,3.1,22.8,826.0,899.52,675.18
2018,8,26,10,30,902.0,122.0,3.2,23.4,856.0,935.19,697.13
2018,8,26,10,45,912.0,121.0,3.3,24.0,879.5,966.48,716.03
2018,8,26,11,0,922.0,120.0,3.4,24.6,903.0,994.54,732.73
2018,8,26,11,15,927.5,119.5,3.5,25.0,918.5,1015.41,745.26
2018,8,26,11,30,933.0,119.0,3.6,25.4,934.0,1032.56,755.47
2018,8,26,11,45,937.5,117.5,3.7,25.8,941.5,1043.93,762.0
2018,8,26,12,0,942.0,116.0,3.8,26.2,949.0,1051.38,766.12
2018,8,26,12,15,938.0,117.5,3.9,26.4,946.0,1049.5,764.92
2018,8,26,12,30,934.0,119.0,4.0,26.6,943.0,1043.64,761.31
2018,8,26,12,45,927.5,120.5,4.1,26.85,931.5,1031.42,753.51
2018,8,26,13,0,921.0,122.0,4.2,27.1,920.0,1015.4,743.34
2018,8,26,13,15,918.0,121.0,4.3,27.05,903.0,996.52,732.23
2018,8,26,13,30,915.0,120.0,4.4,27.0,886.0,973.96,718.68
2018,8,26,13,45,910.5,117.5,4.55,27.0,861.0,944.98,700.91
2018,8,26,14,0,906.0,115.0,4.7,27.0,836.0,912.62,681.11
2018,8,26,14,15,897.5,112.5,4.75,26.7,803.5,873.69,656.77
2018,8,26,14,30,889.0,110.0,4.8,26.4,771.0,832.0,630.23
2018,8,26,14,45,879.0,107.0,4.9,26.05,732.5,786.11,600.74
2018,8,26,15,0,869.0,104.0,5.0,25.7,694.0,738.01,569.0
2018,8,26,15,15,854.0,101.5,5.0,25.7,650.5,689.73,533.34
2018,8,26,15,30,839.0,99.0,5.0,25.7,607.0,634.79,492.03
2018,8,26,15,45,818.5,95.5,5.1,24.5,558.5,574.78,448.26
2018,8,26,16,0,798.0,92.0,5.2,23.3,510.0,514.77,402.61
2018,8,26,16,15,770.5,88.0,5.15,22.45,458.5,451.38,351.67
2018,8,26,16,30,743.0,84.0,5.1,21.6,407.0,389.44,300.14
2018,8,26,16,45,706.0,78.5,5.05,20.75,354.0,323.53,244.07
2018,8,26,17,0,669.0,73.0,5.0,19.9,301.0,261.82,190.26
2018,8,26,17,15,616.0,66.5,4.9,18.95,248.5,199.39,136.42
2018,8,26,17,30,563.0,60.0,4.8,18.0,196.0,143.01,89.37
2018,8,26,17,45,483.5,51.5,4.7,17.05,148.0,88.87,49.74
2018,8,26,18,0,404.0,43.0,4.6,16.1,100.0,44.86,25.59
2018,8,26,18,15,277.5,31.0,4.55,15.5,62.5,25.67,14.82
2018,8,26,18,30,151.0,19.0,4.5,14.9,25.0,16.22,0.0
2018,8,26,18,45,75.5,9.5,4.45,14.35,12.5,8.11,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,27,5,15,8.5,1.0,2.65,11.8,1.0,0.0,0.0
2018,8,27,5,30,17.0,2.0,2.9,12.3,2.0,0.0,0.0
2018,8,27,5,45,133.0,15.5,3.2,12.75,25.0,13.23,0.0
2018,8,27,6,0,249.0,29.0,3.5,13.2,48.0,24.26,11.75
2018,8,27,6,15,347.5,40.0,3.55,13.8,89.0,34.87,24.5
2018,8,27,6,30,446.0,51.0,3.6,14.4,130.0,77.63,43.71
2018,8,27,6,45,272.5,71.0,3.7,14.95,124.0,100.7,67.67
2018,8,27,7,0,99.0,91.0,3.8,15.5,118.0,98.58,74.07
2018,8,27,7,15,64.5,114.0,3.7,16.05,133.0,113.81,88.66
2018,8,27,7,30,30.0,137.0,3.6,16.6,148.0,127.18,100.81
2018,8,27,7,45,105.0,154.5,3.55,17.1,202.0,179.37,142.67
2018,8,27,8,0,180.0,172.0,3.5,17.6,256.0,236.4,188.69
2018,8,27,8,15,338.0,169.5,3.5,18.2,349.0,332.36,265.61
2018,8,27,8,30,496.0,167.0,3.5,18.8,442.0,448.51,357.05
2018,8,27,8,45,633.5,143.5,3.45,19.35,525.0,544.66,431.33
2018,8,27,9,0,771.0,120.0,3.4,19.9,608.0,644.4,506.6
2018,8,27,9,15,767.5,131.5,3.4,20.4,644.0,690.82,539.48
2018,8,27,9,30,764.0,143.0,3.4,20.9,680.0,734.42,569.68
2018,8,27,9,45,757.5,157.0,3.45,21.35,711.5,779.47,600.26
2018,8,27,10,0,751.0,171.0,3.5,21.8,743.0,818.13,625.51
2018,8,27,10,15,763.5,172.0,3.55,22.25,772.5,856.64,650.26
2018,8,27,10,30,776.0,173.0,3.6,22.7,802.0,886.35,668.73
2018,8,27,10,45,787.5,171.0,3.7,23.15,824.0,915.87,687.32
2018,8,27,11,0,799.0,169.0,3.8,23.6,846.0,942.55,703.92
2018,8,27,11,15,805.5,169.0,3.85,23.9,861.0,963.38,716.7
2018,8,27,11,30,812.0,169.0,3.9,24.2,876.0,980.88,727.33
2018,8,27,11,45,817.5,167.5,4.0,24.5,883.5,992.46,734.41
2018,8,27,12,0,823.0,166.0,4.1,24.8,891.0,1000.45,739.25
2018,8,27,12,15,825.5,163.5,4.15,25.0,890.0,1000.84,739.15
2018,8,27,12,30,828.0,161.0,4.2,25.2,889.0,997.51,736.77
2018,8,27,12,45,830.0,158.0,4.3,25.35,881.0,989.47,731.82
2018,8,27,13,0,832.0,155.0,4.4,25.5,873.0,977.73,724.51
2018,8,27,13,15,827.5,153.5,4.45,25.45,855.5,957.7,712.02
2018,8,27,13,30,823.0,152.0,4.5,25.4,838.0,934.29,697.33
2018,8,27,13,45,816.5,150.0,4.6,25.35,814.0,905.34,679.29
2018,8,27,14,0,810.0,148.0,4.7,25.3,790.0,873.4,659.15
2018,8,27,14,15,801.5,144.5,4.75,25.05,759.0,835.48,634.85
2018,8,27,14,30,793.0,141.0,4.8,24.8,728.0,795.08,608.55
2018,8,27,14,45,781.0,137.0,4.8,24.55,690.5,749.27,577.59
2018,8,27,15,0,769.0,133.0,4.8,24.3,653.0,701.72,543.77
2018,8,27,15,15,752.0,129.5,4.8,24.3,611.0,651.77,506.79
2018,8,27,15,30,735.0,126.0,4.8,24.3,569.0,598.71,466.71
2018,8,27,15,45,715.0,120.5,4.8,23.35,522.5,541.54,424.14
2018,8,27,16,0,695.0,115.0,4.8,22.4,476.0,484.61,380.24
2018,8,27,16,15,669.0,108.0,4.75,21.7,427.0,424.02,331.52
2018,8,27,16,30,643.0,101.0,4.7,21.0,378.0,365.03,282.52
2018,8,27,16,45,606.5,93.5,4.65,20.25,327.5,303.87,230.67
2018,8,27,17,0,570.0,86.0,4.6,19.5,277.0,246.22,180.73
2018,8,27,17,15,517.5,77.0,4.5,18.7,227.5,187.56,130.55
2018,8,27,17,30,465.0,68.0,4.4,17.9,178.0,135.09,87.06
2018,8,27,17,45,391.0,56.5,4.3,17.05,133.0,85.03,50.15
2018,8,27,18,0,317.0,45.0,4.2,16.2,88.0,42.52,24.92
2018,8,27,18,15,211.0,30.5,4.1,15.65,54.0,23.66,12.72
2018,8,27,18,30,105.0,16.0,4.0,15.1,20.0,13.66,0.0
2018,8,27,18,45,52.5,8.0,3.9,14.55,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.1,11.7,2.0,0.0,0.0
2018,8,28,5,45,89.5,14.5,2.45,12.3,21.0,12.38,0.0
2018,8,28,6,0,171.0,27.0,2.8,12.9,40.0,20.95,8.79
2018,8,28,6,15,248.5,39.5,2.9,13.45,74.5,32.7,22.61
2018,8,28,6,30,326.0,52.0,3.0,14.0,109.0,68.62,40.35
2018,8,28,6,45,220.5,47.0,3.05,14.5,91.5,73.69,47.29
2018,8,28,7,0,115.0,42.0,3.1,15.0,74.0,61.6,42.31
2018,8,28,7,15,57.5,45.0,3.1,15.45,61.0,55.4,39.85
2018,8,28,7,30,0.0,48.0,3.1,15.9,48.0,39.69,28.21
2018,8,28,7,45,0.0,66.0,3.1,16.3,66.0,54.7,40.75
2018,8,28,8,0,0.0,84.0,3.1,16.7,84.0,69.77,53.15
2018,8,28,8,15,0.0,103.0,3.15,17.35,103.0,85.87,66.17
2018,8,28,8,30,0.0,122.0,3.2,18.0,122.0,102.11,79.12
2018,8,28,8,45,1.0,137.5,3.25,18.65,138.0,116.09,90.06
2018,8,28,9,0,2.0,153.0,3.3,19.3,154.0,130.27,101.04
2018,8,28,9,15,5.0,177.0,3.35,19.8,180.5,153.5,119.27
2018,8,28,9,30,8.0,201.0,3.4,20.3,207.0,177.21,137.66
2018,8,28,9,45,12.0,226.0,3.45,20.85,235.0,203.03,157.5
2018,8,28,10,0,16.0,251.0,3.5,21.4,263.0,229.33,177.49
2018,8,28,10,15,21.5,277.0,3.6,21.8,294.0,258.28,199.48
2018,8,28,10,30,27.0,303.0,3.7,22.2,325.0,302.39,232.82
2018,8,28,10,45,32.0,323.5,3.8,22.6,350.0,328.18,251.86
2018,8,28,11,0,37.0,344.0,3.9,23.0,375.0,354.21,270.98
2018,8,28,11,15,68.5,368.0,4.0,23.25,427.0,409.26,312.74
2018,8,28,11,30,100.0,392.0,4.1,23.5,479.0,465.13,354.48
2018,8,28,11,45,436.5,284.0,4.15,23.75,667.0,741.46,563.17
2018,8,28,12,0,773.0,176.0,4.2,24.0,855.0,963.14,719.05
2018,8,28,12,15,841.5,143.0,4.3,24.1,881.0,983.56,731.44
2018,8,28,12,30,910.0,110.0,4.4,24.2,907.0,1014.74,752.58
2018,8,28,12,45,906.5,110.5,4.45,24.3,897.0,1004.45,745.72
2018,8,28,13,0,903.0,111.0,4.5,24.4,887.0,990.4,736.73
2018,8,28,13,15,901.0,109.5,4.55,24.35,871.0,972.04,725.47
2018,8,28,13,30,899.0,108.0,4.6,24.3,855.0,950.04,711.87
2018,8,28,13,45,896.0,105.5,4.65,24.3,831.5,922.55,694.38
2018,8,28,14,0,893.0,103.0,4.7,24.3,808.0,891.67,674.51
2018,8,28,14,15,886.5,101.0,4.7,24.1,777.5,855.12,650.77
2018,8,28,14,30,880.0,99.0,4.7,23.9,747.0,815.7,624.86
2018,8,28,14,45,872.0,96.0,4.7,23.7,710.0,771.47,595.25
2018,8,28,15,0,864.0,93.0,4.7,23.5,673.0,724.91,563.62
2018,8,28,15,15,849.5,91.0,4.7,23.5,630.5,672.91,525.3
2018,8,28,15,30,835.0,89.0,4.7,23.5,588.0,623.2,487.41
2018,8,28,15,45,819.0,85.0,4.7,22.65,541.5,565.35,443.96
2018,8,28,16,0,803.0,81.0,4.7,21.8,495.0,507.07,398.54
2018,8,28,16,15,782.0,77.0,4.65,21.2,446.0,446.34,349.02
2018,8,28,16,30,761.0,73.0,4.6,20.6,397.0,386.34,298.35
2018,8,28,16,45,728.5,68.0,4.55,20.0,345.5,322.47,243.24
2018,8,28,17,0,696.0,63.0,4.5,19.4,294.0,261.37,189.27
2018,8,28,17,15,646.0,57.5,4.4,18.6,242.5,199.11,135.04
2018,8,28,17,30,596.0,52.0,4.3,17.8,191.0,140.75,85.98
2018,8,28,17,45,517.5,44.5,4.15,17.05,143.0,85.54,45.58
2018,8,28,18,0,439.0,37.0,4.0,16.3,95.0,40.24,21.33
2018,8,28,18,15,302.0,26.5,3.85,15.8,58.5,21.95,10.75
2018,8,28,18,30,165.0,16.0,3.7,15.3,22.0,13.66,0.0
2018,8,28,18,45,82.5,8.0,3.55,14.8,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.35,11.55,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,12.2,2.0,0.0,0.0
2018,8,29,5,45,153.5,14.0,1.65,12.85,24.0,11.95,0.0
2018,8,29,6,0,287.0,25.0,1.8,13.5,46.0,20.83,7.96
2018,8,29,6,15,393.5,34.5,1.95,14.15,88.0,32.55,18.48
2018,8,29,6,30,500.0,44.0,2.1,14.8,130.0,78.08,41.45
2018,8,29,6,45,565.0,50.0,2.2,15.45,179.0,128.2,77.46
2018,8,29,7,0,630.0,56.0,2.3,16.1,228.0,186.23,125.34
2018,8,29,7,15,654.5,64.5,2.25,16.65,276.0,243.33,176.21
2018,8,29,7,30,679.0,73.0,2.2,17.2,324.0,302.77,228.81
2018,8,29,7,45,647.5,91.0,2.2,17.75,359.0,351.5,272.53
2018,8,29,8,0,616.0,109.0,2.2,18.3,394.0,395.39,310.35
2018,8,29,8,15,559.0,138.5,2.2,18.9,419.0,432.2,340.59
2018,8,29,8,30,502.0,168.0,2.2,19.5,444.0,456.2,359.35
2018,8,29,8,45,631.0,144.5,2.25,20.1,521.0,548.06,429.61
2018,8,29,9,0,760.0,121.0,2.3,20.7,598.0,642.46,499.7
2018,8,29,9,15,821.0,107.0,2.35,21.3,653.0,708.74,547.13
2018,8,29,9,30,882.0,93.0,2.4,21.9,708.0,771.21,589.23
2018,8,29,9,45,894.0,94.0,2.5,22.5,744.5,817.49,618.9
2018,8,29,10,0,906.0,95.0,2.6,23.1,781.0,861.51,646.76
2018,8,29,10,15,914.0,96.0,2.7,23.55,810.5,899.56,670.68
2018,8,29,10,30,922.0,97.0,2.8,24.0,840.0,934.61,692.47
2018,8,29,10,45,928.5,97.0,2.95,24.5,862.0,964.03,710.71
2018,8,29,11,0,935.0,97.0,3.1,25.0,884.0,990.02,726.67
2018,8,29,11,15,939.5,97.0,3.25,25.3,899.0,1010.48,739.63
2018,8,29,11,30,944.0,97.0,3.4,25.6,914.0,1027.15,750.22
2018,8,29,11,45,946.5,97.5,3.55,25.95,921.5,1038.49,757.28
2018,8,29,12,0,949.0,98.0,3.7,26.3,929.0,1045.83,761.88
2018,8,29,12,15,947.0,99.0,3.8,26.4,927.0,1045.21,761.82
2018,8,29,12,30,945.0,100.0,3.9,26.5,925.0,1040.55,759.31
2018,8,29,12,45,940.0,102.0,4.05,26.6,915.0,1029.99,753.4
2018,8,29,13,0,935.0,104.0,4.2,26.7,905.0,1015.55,745.01
2018,8,29,13,15,933.0,103.0,4.35,26.65,888.5,997.06,734.42
2018,8,29,13,30,931.0,102.0,4.5,26.6,872.0,974.8,721.3
2018,8,29,13,45,927.0,100.0,4.6,26.55,847.5,946.01,703.61
2018,8,29,14,0,923.0,98.0,4.7,26.5,823.0,913.77,683.69
2018,8,29,14,15,916.5,96.0,4.8,26.2,791.5,876.13,660.53
2018,8,29,14,30,910.0,94.0,4.9,25.9,760.0,835.53,634.98
2018,8,29,14,45,900.0,92.5,5.0,25.55,722.5,790.02,605.66
2018,8,29,15,0,890.0,91.0,5.1,25.2,685.0,742.25,574.21
2018,8,29,15,15,876.0,88.0,5.1,25.2,641.0,688.27,534.83
2018,8,29,15,30,862.0,85.0,5.1,25.2,597.0,632.93,493.01
2018,8,29,15,45,844.0,82.0,5.15,24.15,549.0,576.96,451.48
2018,8,29,16,0,826.0,79.0,5.2,23.1,501.0,517.25,405.43
2018,8,29,16,15,800.0,75.5,5.15,22.4,450.0,453.35,353.62
2018,8,29,16,30,774.0,72.0,5.1,21.7,399.0,390.72,301.03
2018,8,29,16,45,737.5,68.0,5.05,21.0,346.0,325.6,245.05
2018,8,29,17,0,701.0,64.0,5.0,20.3,293.0,263.71,190.6
2018,8,29,17,15,646.0,58.5,4.85,19.55,240.5,198.48,134.11
2018,8,29,17,30,591.0,53.0,4.7,18.8,188.0,140.81,85.9
2018,8,29,17,45,492.5,45.5,4.55,18.05,138.0,84.13,45.19
2018,8,29,18,0,394.0,38.0,4.4,17.3,88.0,40.0,21.68
2018,8,29,18,15,255.5,26.5,4.15,16.85,53.0,21.98,9.84
2018,8,29,18,30,117.0,15.0,3.9,16.4,18.0,12.8,0.0
2018,8,29,18,45,58.5,7.5,3.6,15.95,9.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,30,5,15,3.5,0.5,1.05,13.3,0.5,0.0,0.0
2018,8,30,5,30,7.0,1.0,1.2,13.8,1.0,0.0,0.0
2018,8,30,5,45,23.5,6.5,1.35,14.25,8.0,5.55,0.0
2018,8,30,6,0,40.0,12.0,1.5,14.7,15.0,9.79,0.3
2018,8,30,6,15,91.5,25.0,1.65,15.15,38.5,21.42,11.15
2018,8,30,6,30,143.0,38.0,1.8,15.6,62.0,44.31,26.24
2018,8,30,6,45,100.5,35.5,1.9,16.1,55.5,46.16,29.08
2018,8,30,7,0,58.0,33.0,2.0,16.6,49.0,42.33,28.09
2018,8,30,7,15,29.0,41.0,1.95,16.8,49.0,44.47,31.33
