Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,8,45,869.5,81.5,2.0,20.15,568.5,652.44,508.98
2018,9,9,9,0,887.0,84.0,2.0,21.1,615.0,710.49,549.38
2018,9,9,9,15,898.5,86.5,2.0,22.05,656.0,763.05,582.91
2018,9,9,9,30,910.0,89.0,2.0,23.0,697.0,813.7,613.83
2018,9,9,9,45,917.5,92.0,2.0,24.0,732.0,859.43,640.59
2018,9,9,10,0,925.0,95.0,2.0,25.0,767.0,902.41,665.0
2018,9,9,10,15,854.0,130.0,2.05,25.95,769.0,916.24,670.61
2018,9,9,10,30,783.0,165.0,2.1,26.9,771.0,912.3,665.0
2018,9,9,10,45,856.0,137.0,2.1,27.8,815.5,972.77,700.87
2018,9,9,11,0,929.0,109.0,2.1,28.7,860.0,1019.82,726.82
2018,9,9,11,15,941.5,104.5,2.15,29.5,876.5,1042.57,738.25
2018,9,9,11,30,954.0,100.0,2.2,30.3,893.0,1061.64,747.65
2018,9,9,11,45,955.0,100.5,2.25,31.05,898.5,1070.74,751.12
2018,9,9,12,0,956.0,101.0,2.3,31.8,904.0,1075.72,752.28
2018,9,9,12,15,952.0,103.0,2.5,32.05,900.5,1073.17,752.2
2018,9,9,12,30,948.0,105.0,2.7,32.3,897.0,1066.52,749.62
2018,9,9,12,45,940.0,107.5,2.85,32.55,884.5,1052.41,741.92
2018,9,9,13,0,932.0,110.0,3.0,32.8,872.0,1034.45,731.85
2018,9,9,13,15,927.5,109.5,3.2,32.75,853.5,1012.98,720.83
2018,9,9,13,30,923.0,109.0,3.4,32.7,835.0,987.84,707.3
2018,9,9,13,45,915.5,108.5,3.6,32.65,808.5,956.42,689.53
2018,9,9,14,0,908.0,108.0,3.8,32.6,782.0,921.78,669.39
2018,9,9,14,15,897.5,106.0,3.9,32.3,748.0,880.02,644.34
2018,9,9,14,30,887.0,104.0,4.0,32.0,714.0,835.65,617.19
2018,9,9,14,45,873.0,102.0,4.1,31.7,674.0,792.93,590.73
2018,9,9,15,0,859.0,100.0,4.2,31.4,634.0,740.92,557.32
2018,9,9,15,15,841.5,97.0,4.2,31.4,589.0,683.98,516.96
2018,9,9,15,30,824.0,94.0,4.2,31.4,544.0,626.19,474.86
2018,9,9,15,45,799.5,90.5,4.4,30.25,494.5,563.34,430.22
2018,9,9,16,0,775.0,87.0,4.6,29.1,445.0,501.04,384.04
2018,9,9,16,15,742.0,82.0,4.65,28.15,392.5,434.26,331.94
2018,9,9,16,30,709.0,77.0,4.7,27.2,340.0,369.62,279.49
2018,9,9,16,45,662.5,71.0,4.8,26.25,287.0,302.07,223.29
2018,9,9,17,0,616.0,65.0,4.9,25.3,234.0,239.26,169.69
2018,9,9,17,15,547.0,57.0,4.85,24.1,183.0,174.92,115.82
2018,9,9,17,30,478.0,49.0,4.8,22.9,132.0,118.96,70.75
2018,9,9,17,45,369.5,38.0,4.8,21.65,89.0,65.86,33.67
2018,9,9,18,0,261.0,27.0,4.8,20.4,46.0,26.75,9.08
2018,9,9,18,15,139.0,15.0,4.7,19.6,24.0,12.8,0.0
2018,9,9,18,30,17.0,3.0,4.6,18.8,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,4.55,17.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,10,5,45,83.5,8.5,2.05,11.35,12.0,0.0,0.0
2018,9,10,6,0,167.0,17.0,2.2,11.8,24.0,14.51,0.0
2018,9,10,6,15,299.5,29.0,2.25,12.45,62.5,37.84,16.78
2018,9,10,6,30,432.0,41.0,2.3,13.1,101.0,85.33,47.52
2018,9,10,6,45,510.0,49.5,2.3,13.75,150.0,137.63,88.27
2018,9,10,7,0,588.0,58.0,2.3,14.4,199.0,199.71,140.85
2018,9,10,7,15,640.0,64.0,2.15,15.1,251.5,261.04,195.01
2018,9,10,7,30,692.0,70.0,2.0,15.8,304.0,328.02,253.19
2018,9,10,7,45,727.0,75.5,1.8,16.55,356.5,392.78,308.02
2018,9,10,8,0,762.0,81.0,1.6,17.3,409.0,459.97,362.35
2018,9,10,8,15,787.5,85.0,1.55,18.2,459.0,522.93,411.36
2018,9,10,8,30,813.0,89.0,1.5,19.1,509.0,586.78,458.84
2018,9,10,8,45,831.5,92.5,1.4,20.0,555.5,646.16,500.59
2018,9,10,9,0,850.0,96.0,1.3,20.9,602.0,704.99,540.01
2018,9,10,9,15,867.5,97.0,1.3,21.8,644.0,759.52,574.92
2018,9,10,9,30,885.0,98.0,1.3,22.7,686.0,805.93,602.44
2018,9,10,9,45,900.0,98.0,1.35,23.65,723.0,853.64,630.8
2018,9,10,10,0,915.0,98.0,1.4,24.6,760.0,899.2,657.19
2018,9,10,10,15,922.0,99.5,1.45,25.4,788.5,936.81,678.45
2018,9,10,10,30,929.0,101.0,1.5,26.2,817.0,971.26,697.53
2018,9,10,10,45,934.5,102.0,1.6,27.05,838.5,1000.42,713.73
2018,9,10,11,0,940.0,103.0,1.7,27.9,860.0,1025.98,727.65
2018,9,10,11,15,943.0,103.5,1.8,28.6,873.5,1044.84,737.86
2018,9,10,11,30,946.0,104.0,1.9,29.3,887.0,1059.78,745.76
2018,9,10,11,45,947.5,104.5,1.95,30.05,892.5,1069.22,749.56
2018,9,10,12,0,949.0,105.0,2.0,30.8,898.0,1074.58,751.03
2018,9,10,12,15,944.5,107.0,2.1,31.3,894.0,1071.43,748.86
2018,9,10,12,30,940.0,109.0,2.2,31.8,890.0,1064.2,744.37
2018,9,10,12,45,932.0,112.0,2.3,32.35,878.0,1050.57,735.9
2018,9,10,13,0,924.0,115.0,2.4,32.9,866.0,1033.11,725.16
2018,9,10,13,15,918.5,114.0,2.5,33.05,846.5,1010.2,712.24
2018,9,10,13,30,913.0,113.0,2.6,33.2,827.0,983.68,697.03
2018,9,10,13,45,905.5,111.5,2.75,33.35,800.0,951.36,678.47
2018,9,10,14,0,898.0,110.0,2.9,33.5,773.0,915.86,657.62
2018,9,10,14,15,887.5,108.5,3.05,33.4,739.5,874.84,633.52
2018,9,10,14,30,877.0,107.0,3.2,33.3,706.0,831.26,607.29
2018,9,10,14,45,862.5,104.5,3.35,33.15,665.5,788.07,580.95
2018,9,10,15,0,848.0,102.0,3.5,33.0,625.0,735.51,547.58
2018,9,10,15,15,830.0,99.0,3.5,33.0,580.0,678.63,507.78
2018,9,10,15,30,812.0,96.0,3.5,33.0,535.0,620.98,466.36
2018,9,10,15,45,786.5,92.5,3.8,32.1,485.5,558.07,422.13
2018,9,10,16,0,761.0,89.0,4.1,31.2,436.0,495.86,376.31
2018,9,10,16,15,727.0,84.0,4.25,30.15,384.0,429.53,325.38
2018,9,10,16,30,693.0,79.0,4.4,29.1,332.0,365.24,273.92
2018,9,10,16,45,645.0,72.5,4.55,28.05,279.5,297.58,218.36
2018,9,10,17,0,597.0,66.0,4.7,27.0,227.0,234.9,165.51
2018,9,10,17,15,524.5,58.0,4.85,25.35,176.5,170.99,112.84
2018,9,10,17,30,452.0,50.0,5.0,23.7,126.0,115.94,69.08
2018,9,10,17,45,339.0,38.5,5.2,22.1,84.0,63.76,32.88
2018,9,10,18,0,226.0,27.0,5.4,20.5,42.0,26.19,7.2
2018,9,10,18,15,119.0,14.5,5.35,19.5,22.0,12.38,0.0
2018,9,10,18,30,12.0,2.0,5.3,18.5,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,5.25,17.55,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,5,45,89.0,8.5,2.75,11.2,12.0,0.0,0.0
2018,9,11,6,0,178.0,17.0,2.9,11.5,24.0,14.51,0.0
2018,9,11,6,15,315.0,28.0,2.9,12.05,62.5,38.57,16.31
2018,9,11,6,30,452.0,39.0,2.9,12.6,101.0,86.97,47.94
2018,9,11,6,45,528.0,47.5,2.95,13.2,150.0,140.39,90.06
2018,9,11,7,0,604.0,56.0,3.0,13.8,199.0,203.32,143.94
2018,9,11,7,15,651.5,62.5,2.9,14.7,251.0,264.9,198.85
2018,9,11,7,30,699.0,69.0,2.8,15.6,303.0,331.57,257.29
2018,9,11,7,45,728.5,75.5,2.7,16.55,354.5,395.45,312.03
2018,9,11,8,0,758.0,82.0,2.6,17.5,406.0,461.17,366.03
2018,9,11,8,15,780.0,87.0,2.55,18.35,455.0,523.11,415.16
2018,9,11,8,30,802.0,92.0,2.5,19.2,504.0,585.59,462.65
2018,9,11,8,45,816.0,97.0,2.5,20.05,549.0,643.12,504.75
2018,9,11,9,0,830.0,102.0,2.5,20.9,594.0,699.71,544.61
2018,9,11,9,15,841.5,106.0,2.55,21.7,634.0,752.17,580.04
2018,9,11,9,30,853.0,110.0,2.6,22.5,674.0,802.87,612.33
2018,9,11,9,45,860.0,114.0,2.7,23.3,708.5,847.85,640.43
2018,9,11,10,0,867.0,118.0,2.8,24.1,743.0,890.21,666.39
2018,9,11,10,15,873.5,120.5,2.9,24.7,770.5,927.67,689.31
2018,9,11,10,30,880.0,123.0,3.0,25.3,798.0,951.22,702.85
2018,9,11,10,45,883.5,125.5,3.1,25.95,818.5,978.79,719.01
2018,9,11,11,0,887.0,128.0,3.2,26.6,839.0,1002.87,732.79
2018,9,11,11,15,891.5,128.5,3.3,27.1,853.0,1022.28,744.01
2018,9,11,11,30,896.0,129.0,3.4,27.6,867.0,1038.03,752.94
2018,9,11,11,45,898.5,129.0,3.55,28.05,873.0,1047.48,758.46
2018,9,11,12,0,901.0,129.0,3.7,28.5,879.0,1053.07,761.62
2018,9,11,12,15,915.0,120.5,3.8,28.85,880.0,1057.51,764.13
2018,9,11,12,30,929.0,112.0,3.9,29.2,881.0,1057.76,764.07
2018,9,11,12,45,946.0,101.0,4.05,29.55,875.0,1053.96,761.89
2018,9,11,13,0,963.0,90.0,4.2,29.9,869.0,1045.5,756.81
2018,9,11,13,15,959.5,89.0,4.35,29.8,850.5,1023.68,744.5
2018,9,11,13,30,956.0,88.0,4.5,29.7,832.0,998.03,729.69
2018,9,11,13,45,950.0,87.0,4.65,29.65,805.5,966.39,710.69
2018,9,11,14,0,944.0,86.0,4.8,29.6,779.0,931.33,689.69
2018,9,11,14,15,936.0,84.0,4.95,29.15,745.5,890.26,665.38
2018,9,11,14,30,928.0,82.0,5.1,28.7,712.0,846.3,638.58
2018,9,11,14,45,917.0,79.5,5.25,28.2,672.0,796.84,607.46
2018,9,11,15,0,906.0,77.0,5.4,27.7,632.0,745.23,574.08
2018,9,11,15,15,890.5,75.0,5.4,27.7,587.0,689.25,534.15
2018,9,11,15,30,875.0,73.0,5.4,27.7,542.0,632.11,491.06
2018,9,11,15,45,854.5,70.0,5.6,26.1,493.0,570.19,446.47
2018,9,11,16,0,834.0,67.0,5.8,24.5,444.0,508.29,399.57
2018,9,11,16,15,806.0,63.5,5.8,23.5,392.0,444.45,347.67
2018,9,11,16,30,778.0,60.0,5.8,22.5,340.0,379.9,293.22
2018,9,11,16,45,736.0,55.5,5.75,21.55,287.0,311.55,234.09
2018,9,11,17,0,694.0,51.0,5.7,20.6,234.0,247.26,177.09
2018,9,11,17,15,625.0,45.5,5.55,19.6,182.5,180.73,119.48
2018,9,11,17,30,556.0,40.0,5.4,18.6,131.0,122.44,71.24
2018,9,11,17,45,425.0,31.5,5.25,17.6,86.5,64.14,30.53
2018,9,11,18,0,294.0,23.0,5.1,16.6,42.0,23.37,3.18
2018,9,11,18,15,147.0,11.5,5.0,16.1,21.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,12,5,45,8.0,4.5,3.35,11.55,5.0,0.0,0.0
2018,9,12,6,0,16.0,9.0,3.4,11.7,10.0,7.68,0.0
2018,9,12,6,15,8.0,21.0,3.5,12.3,21.5,18.0,7.42
2018,9,12,6,30,0.0,33.0,3.6,12.9,33.0,27.29,17.16
2018,9,12,6,45,33.0,52.5,3.7,13.45,60.0,50.58,35.95
2018,9,12,7,0,66.0,72.0,3.8,14.0,87.0,81.02,61.16
2018,9,12,7,15,195.5,92.0,3.8,14.7,153.5,147.81,114.74
2018,9,12,7,30,325.0,112.0,3.8,15.4,220.0,234.37,185.86
2018,9,12,7,45,378.5,125.5,3.75,16.1,271.5,292.6,234.72
2018,9,12,8,0,432.0,139.0,3.7,16.8,323.0,356.65,287.41
2018,9,12,8,15,426.0,155.5,3.65,17.6,355.0,396.79,319.72
2018,9,12,8,30,420.0,172.0,3.6,18.4,387.0,435.4,349.64
2018,9,12,8,45,408.5,196.0,3.55,19.2,420.5,476.1,379.91
2018,9,12,9,0,397.0,220.0,3.5,20.0,454.0,514.57,407.44
2018,9,12,9,15,531.0,194.0,3.5,20.7,530.0,609.76,479.62
2018,9,12,9,30,665.0,168.0,3.5,21.4,606.0,721.27,561.14
2018,9,12,9,45,679.5,173.0,3.5,22.1,641.0,767.0,591.38
2018,9,12,10,0,694.0,178.0,3.5,22.8,676.0,811.25,620.13
2018,9,12,10,15,497.0,261.0,3.65,23.2,624.5,736.91,562.19
2018,9,12,10,30,300.0,344.0,3.8,23.6,573.0,639.34,487.0
2018,9,12,10,45,272.5,360.0,3.9,23.95,572.5,638.85,485.48
2018,9,12,11,0,245.0,376.0,4.0,24.3,572.0,635.89,481.68
2018,9,12,11,15,320.0,354.5,4.1,24.45,614.5,692.15,523.8
2018,9,12,11,30,395.0,333.0,4.2,24.6,657.0,766.89,577.73
2018,9,12,11,45,486.5,298.5,4.35,24.75,700.0,827.8,622.38
2018,9,12,12,0,578.0,264.0,4.5,24.9,743.0,886.07,664.86
2018,9,12,12,15,466.5,288.5,4.6,24.9,674.0,798.8,602.2
2018,9,12,12,30,355.0,313.0,4.7,24.9,605.0,689.74,523.89
2018,9,12,12,45,366.5,329.0,4.75,24.9,627.0,714.0,541.94
2018,9,12,13,0,378.0,345.0,4.8,24.9,649.0,736.07,557.79
2018,9,12,13,15,458.0,306.5,4.9,24.75,666.5,782.51,593.76
2018,9,12,13,30,538.0,268.0,5.0,24.6,684.0,806.48,614.04
2018,9,12,13,45,445.0,285.5,5.05,24.45,622.0,723.13,553.56
2018,9,12,14,0,352.0,303.0,5.1,24.3,560.0,627.23,483.51
2018,9,12,14,15,259.5,301.5,5.15,23.8,486.5,533.84,414.36
2018,9,12,14,30,167.0,300.0,5.2,23.3,413.0,431.06,336.5
2018,9,12,14,45,136.0,272.5,5.25,22.8,361.0,371.47,291.73
2018,9,12,15,0,105.0,245.0,5.3,22.3,309.0,314.39,247.95
2018,9,12,15,15,145.5,235.0,5.3,22.3,316.5,325.77,258.13
2018,9,12,15,30,186.0,225.0,5.3,22.3,324.0,332.82,264.42
2018,9,12,15,45,182.0,201.5,5.35,20.8,291.0,296.54,237.2
2018,9,12,16,0,178.0,178.0,5.4,19.3,258.0,260.53,209.41
2018,9,12,16,15,163.0,156.5,5.35,18.65,223.0,221.77,177.86
2018,9,12,16,30,148.0,135.0,5.3,18.0,188.0,184.71,147.11
2018,9,12,16,45,109.5,94.0,5.25,17.3,129.5,123.35,96.12
2018,9,12,17,0,71.0,53.0,5.2,16.6,71.0,67.57,49.51
2018,9,12,17,15,39.5,37.0,5.05,16.1,46.5,41.57,28.01
2018,9,12,17,30,8.0,21.0,4.9,15.6,22.0,18.89,9.84
2018,9,12,17,45,4.0,14.0,4.75,15.05,14.5,12.12,3.97
2018,9,12,18,0,0.0,7.0,4.6,14.5,7.0,5.75,0.0
2018,9,12,18,15,0.0,3.5,4.5,14.3,3.5,2.99,0.0
2018,9,12,18,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,13,5,45,27.0,6.0,3.45,12.0,7.0,0.0,0.0
2018,9,13,6,0,54.0,12.0,3.6,12.2,14.0,10.24,0.0
2018,9,13,6,15,148.5,27.5,3.7,12.7,44.5,31.09,13.17
2018,9,13,6,30,243.0,43.0,3.8,13.2,75.0,68.26,40.79
2018,9,13,6,45,336.5,54.0,3.95,13.7,120.0,113.32,75.61
2018,9,13,7,0,430.0,65.0,4.1,14.2,165.0,173.41,125.68
2018,9,13,7,15,551.5,66.0,4.05,14.8,227.0,241.71,183.41
2018,9,13,7,30,673.0,67.0,4.0,15.4,289.0,324.06,253.46
2018,9,13,7,45,726.5,68.5,3.95,16.0,344.0,391.61,311.87
2018,9,13,8,0,780.0,70.0,3.9,16.6,399.0,463.73,372.26
2018,9,13,8,15,805.0,72.5,3.85,17.25,448.0,525.79,422.82
2018,9,13,8,30,830.0,75.0,3.8,17.9,497.0,588.61,472.1
2018,9,13,8,45,848.0,78.0,3.75,18.55,543.0,643.64,513.8
2018,9,13,9,0,866.0,81.0,3.7,19.2,589.0,701.52,556.08
2018,9,13,9,15,878.0,83.5,3.65,19.8,629.0,753.41,590.81
2018,9,13,9,30,890.0,86.0,3.6,20.4,669.0,803.49,623.5
2018,9,13,9,45,898.0,88.5,3.6,21.0,703.5,848.16,652.01
2018,9,13,10,0,906.0,91.0,3.6,21.6,738.0,890.18,678.28
2018,9,13,10,15,913.0,92.5,3.6,22.0,766.0,927.34,701.41
2018,9,13,10,30,920.0,94.0,3.6,22.4,794.0,961.37,722.22
2018,9,13,10,45,925.5,95.0,3.6,22.8,815.0,990.11,739.35
2018,9,13,11,0,931.0,96.0,3.6,23.2,836.0,1015.28,754.08
2018,9,13,11,15,934.5,96.5,3.75,23.35,849.5,1034.25,766.54
2018,9,13,11,30,938.0,97.0,3.9,23.5,863.0,1049.34,776.58
2018,9,13,11,45,939.0,97.0,4.0,23.7,868.0,1057.41,781.63
2018,9,13,12,0,940.0,97.0,4.1,23.9,873.0,1061.43,784.19
2018,9,13,12,15,942.5,95.5,4.2,23.9,871.0,1061.24,784.75
2018,9,13,12,30,945.0,94.0,4.3,23.9,869.0,1056.96,782.75
2018,9,13,12,45,946.5,91.5,4.45,23.95,859.0,1046.47,776.93
2018,9,13,13,0,948.0,89.0,4.6,24.0,849.0,1031.89,768.75
2018,9,13,13,15,944.0,88.5,4.7,23.85,830.0,1010.19,756.25
2018,9,13,13,30,940.0,88.0,4.8,23.7,811.0,984.75,741.2
2018,9,13,13,45,934.5,86.5,4.9,23.6,785.0,953.22,721.74
2018,9,13,14,0,929.0,85.0,5.0,23.5,759.0,918.31,699.77
2018,9,13,14,15,917.0,85.0,5.0,23.25,725.0,876.36,672.4
2018,9,13,14,30,905.0,85.0,5.0,23.0,691.0,831.87,642.98
2018,9,13,14,45,888.0,84.5,5.05,22.75,650.0,780.74,608.65
2018,9,13,15,0,871.0,84.0,5.1,22.5,609.0,728.05,572.63
2018,9,13,15,15,810.0,91.5,5.1,22.5,551.0,657.9,520.32
2018,9,13,15,30,749.0,99.0,5.1,22.5,493.0,585.25,464.29
2018,9,13,15,45,777.5,84.0,5.05,21.7,459.0,544.38,433.21
2018,9,13,16,0,806.0,69.0,5.0,20.9,425.0,498.27,396.27
2018,9,13,16,15,755.5,68.5,4.85,20.4,370.0,426.46,336.87
2018,9,13,16,30,705.0,68.0,4.7,19.9,315.0,358.79,279.3
2018,9,13,16,45,668.0,61.0,4.6,19.35,264.5,293.87,222.5
2018,9,13,17,0,631.0,54.0,4.5,18.8,214.0,232.05,167.25
2018,9,13,17,15,581.0,46.0,4.15,18.05,167.0,170.9,113.33
2018,9,13,17,30,531.0,38.0,3.8,17.3,120.0,116.44,67.37
2018,9,13,17,45,397.5,30.0,3.4,16.55,78.0,60.35,28.07
2018,9,13,18,0,264.0,22.0,3.0,15.8,36.0,21.91,0.0
2018,9,13,18,15,132.0,11.0,2.95,15.35,18.0,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,14,5,45,8.5,5.0,1.9,9.85,5.5,0.0,0.0
2018,9,14,6,0,17.0,10.0,2.0,10.3,11.0,8.54,0.0
2018,9,14,6,15,59.0,27.5,2.2,11.05,34.5,26.17,11.23
2018,9,14,6,30,101.0,45.0,2.4,11.8,58.0,52.83,34.12
2018,9,14,6,45,158.0,63.0,2.65,12.55,94.0,87.62,61.96
2018,9,14,7,0,215.0,81.0,2.9,13.3,130.0,129.97,97.33
2018,9,14,7,15,297.0,92.5,2.8,13.9,179.0,186.77,144.96
2018,9,14,7,30,379.0,104.0,2.7,14.5,228.0,249.23,197.63
2018,9,14,7,45,446.0,109.0,2.65,15.1,278.5,308.47,247.58
2018,9,14,8,0,513.0,114.0,2.6,15.7,329.0,374.75,302.28
2018,9,14,8,15,520.5,129.5,2.5,16.3,370.5,425.77,343.31
2018,9,14,8,30,528.0,145.0,2.4,16.9,412.0,476.52,382.63
2018,9,14,8,45,634.0,132.0,2.3,17.55,481.5,569.18,453.19
2018,9,14,9,0,740.0,119.0,2.2,18.2,551.0,663.32,522.26
2018,9,14,9,15,768.0,120.0,2.15,19.0,595.5,718.39,559.92
2018,9,14,9,30,796.0,121.0,2.1,19.8,640.0,775.94,596.94
2018,9,14,9,45,754.5,145.5,2.05,20.55,658.5,804.33,612.8
2018,9,14,10,0,713.0,170.0,2.0,21.3,677.0,823.26,622.23
2018,9,14,10,15,700.5,183.0,2.0,22.0,697.0,850.36,637.79
2018,9,14,10,30,688.0,196.0,2.0,22.7,717.0,873.79,650.67
2018,9,14,10,45,607.5,236.5,2.0,23.4,705.5,855.99,634.75
2018,9,14,11,0,527.0,277.0,2.0,24.1,694.0,827.54,611.67
2018,9,14,11,15,615.5,244.5,2.1,24.45,739.0,896.86,659.83
2018,9,14,11,30,704.0,212.0,2.2,24.8,784.0,960.99,701.95
2018,9,14,11,45,744.0,193.0,2.25,25.2,801.0,987.05,717.34
2018,9,14,12,0,784.0,174.0,2.3,25.6,818.0,1000.41,724.97
2018,9,14,12,15,810.5,162.5,2.45,25.8,826.0,1014.43,734.88
2018,9,14,12,30,837.0,151.0,2.6,26.0,834.0,1024.29,742.19
2018,9,14,12,45,813.5,158.5,2.7,26.2,815.0,1000.13,727.24
2018,9,14,13,0,790.0,166.0,2.8,26.4,796.0,972.67,710.39
2018,9,14,13,15,839.0,139.5,2.95,26.4,794.5,977.04,715.35
2018,9,14,13,30,888.0,113.0,3.1,26.4,793.0,963.85,708.57
2018,9,14,13,45,832.0,129.5,3.25,26.4,749.5,917.25,679.65
2018,9,14,14,0,776.0,146.0,3.4,26.4,706.0,858.7,642.33
2018,9,14,14,15,774.0,137.5,3.5,26.15,674.0,820.44,618.71
2018,9,14,14,30,772.0,129.0,3.6,25.9,642.0,779.38,592.63
2018,9,14,14,45,808.5,109.0,3.75,25.7,618.0,753.16,576.78
2018,9,14,15,0,845.0,89.0,3.9,25.5,594.0,720.5,556.02
2018,9,14,15,15,759.5,100.5,3.9,25.5,529.0,633.61,492.2
2018,9,14,15,30,674.0,112.0,3.9,25.5,464.0,553.79,431.95
2018,9,14,15,45,630.0,110.5,4.1,24.6,414.5,488.89,383.67
2018,9,14,16,0,586.0,109.0,4.3,23.7,365.0,426.96,335.85
2018,9,14,16,15,428.5,117.0,4.3,23.05,292.0,320.96,252.0
2018,9,14,16,30,271.0,125.0,4.3,22.4,219.0,230.63,179.85
2018,9,14,16,45,146.5,102.0,4.3,21.7,151.5,143.6,110.12
2018,9,14,17,0,22.0,79.0,4.3,21.0,84.0,74.78,55.99
2018,9,14,17,15,40.0,58.0,4.2,20.2,65.0,58.22,41.2
2018,9,14,17,30,58.0,37.0,4.1,19.4,46.0,41.33,25.83
2018,9,14,17,45,44.5,25.5,4.05,18.6,30.5,25.78,12.79
2018,9,14,18,0,31.0,14.0,4.0,17.8,15.0,12.0,0.0
2018,9,14,18,15,15.5,7.0,3.9,17.25,7.5,5.97,0.0
2018,9,14,18,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,9,15,5,45,78.0,7.5,3.95,11.3,9.5,0.0,0.0
2018,9,15,6,0,156.0,15.0,4.1,11.5,19.0,12.8,0.0
2018,9,15,6,15,312.0,24.5,4.3,12.05,56.0,38.93,13.06
2018,9,15,6,30,468.0,34.0,4.5,12.6,93.0,89.76,48.75
2018,9,15,6,45,551.0,41.0,4.65,13.15,142.0,145.25,93.38
2018,9,15,7,0,634.0,48.0,4.8,13.7,191.0,210.46,149.97
2018,9,15,7,15,685.5,52.5,4.8,14.25,243.5,273.38,207.23
2018,9,15,7,30,737.0,57.0,4.8,14.8,296.0,341.73,268.58
2018,9,15,7,45,771.5,61.0,4.8,15.4,348.5,407.27,326.44
2018,9,15,8,0,806.0,65.0,4.8,16.0,401.0,475.4,384.47
2018,9,15,8,15,830.5,67.5,4.8,16.55,450.5,535.77,434.6
2018,9,15,8,30,855.0,70.0,4.8,17.1,500.0,598.99,485.11
2018,9,15,8,45,872.5,72.5,4.75,17.65,546.0,657.91,530.42
2018,9,15,9,0,890.0,75.0,4.7,18.2,592.0,716.07,573.14
2018,9,15,9,15,901.5,78.0,4.7,18.7,633.0,769.19,609.64
2018,9,15,9,30,913.0,81.0,4.7,19.2,674.0,820.36,644.1
2018,9,15,9,45,920.0,84.0,4.7,19.7,708.5,865.58,673.71
2018,9,15,10,0,927.0,87.0,4.7,20.2,743.0,907.98,700.96
2018,9,15,10,15,935.5,88.0,4.7,20.6,772.0,946.5,725.45
2018,9,15,10,30,944.0,89.0,4.7,21.0,801.0,981.88,747.56
2018,9,15,10,45,950.5,89.0,4.75,21.35,822.0,1010.9,765.77
2018,9,15,11,0,957.0,89.0,4.8,21.7,843.0,1036.3,781.52
2018,9,15,11,15,960.5,89.5,4.85,21.85,856.5,1055.51,793.78
2018,9,15,11,30,964.0,90.0,4.9,22.0,870.0,1070.73,803.49
2018,9,15,11,45,966.0,89.5,5.0,22.15,875.0,1079.26,809.3
2018,9,15,12,0,968.0,89.0,5.1,22.3,880.0,1083.62,812.49
2018,9,15,12,15,967.5,88.5,5.15,22.3,876.5,1081.27,811.37
2018,9,15,12,30,967.0,88.0,5.2,22.3,873.0,1074.73,807.61
2018,9,15,12,45,965.0,87.5,5.25,22.3,862.0,1062.54,800.18
2018,9,15,13,0,963.0,87.0,5.3,22.3,851.0,1046.27,790.11
2018,9,15,13,15,959.0,86.5,5.3,22.25,832.0,1024.09,775.84
2018,9,15,13,30,955.0,86.0,5.3,22.2,813.0,998.1,759.04
2018,9,15,13,45,949.0,84.5,5.35,22.1,786.0,965.51,738.15
2018,9,15,14,0,943.0,83.0,5.4,22.0,759.0,929.51,714.79
2018,9,15,14,15,935.0,81.5,5.35,21.8,725.5,888.61,687.45
2018,9,15,14,30,927.0,80.0,5.3,21.6,692.0,844.84,657.88
2018,9,15,14,45,916.0,78.0,5.3,21.4,652.5,795.58,624.3
2018,9,15,15,0,905.0,76.0,5.3,21.2,613.0,744.19,588.71
2018,9,15,15,15,888.5,73.5,5.3,21.2,567.5,686.7,546.64
2018,9,15,15,30,872.0,71.0,5.3,21.2,522.0,628.18,501.34
2018,9,15,15,45,851.0,68.0,5.25,20.55,472.5,565.86,452.8
2018,9,15,16,0,830.0,65.0,5.2,19.9,423.0,506.09,404.47
2018,9,15,16,15,800.5,61.5,5.15,19.35,371.5,439.28,348.69
2018,9,15,16,30,771.0,58.0,5.1,18.8,320.0,374.28,292.46
2018,9,15,16,45,726.0,53.0,5.05,18.3,267.0,304.73,231.12
2018,9,15,17,0,681.0,48.0,5.0,17.8,214.0,239.67,172.51
2018,9,15,17,15,607.0,42.5,4.8,17.05,163.5,172.98,114.24
2018,9,15,17,30,533.0,37.0,4.6,16.3,113.0,115.19,66.22
2018,9,15,17,45,384.0,28.0,4.4,15.6,71.0,57.25,25.22
2018,9,15,18,0,235.0,19.0,4.2,14.9,29.0,18.42,0.0
2018,9,15,18,15,117.5,9.5,4.1,14.4,14.5,8.11,0.0
2018,9,15,18,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,16,5,45,85.0,7.0,1.8,9.35,9.0,0.0,0.0
2018,9,16,6,0,170.0,14.0,1.9,9.8,18.0,11.95,0.0
2018,9,16,6,15,333.5,23.5,2.15,10.6,56.0,40.06,12.21
2018,9,16,6,30,497.0,33.0,2.4,11.4,94.0,94.2,51.16
2018,9,16,6,45,580.0,39.0,2.65,12.2,143.5,150.22,96.48
2018,9,16,7,0,663.0,45.0,2.9,13.0,193.0,216.48,154.01
2018,9,16,7,15,713.0,49.5,2.8,13.65,246.0,280.79,212.28
2018,9,16,7,30,763.0,54.0,2.7,14.3,299.0,350.34,274.0
2018,9,16,7,45,796.5,57.5,2.6,14.95,351.5,416.47,331.4
2018,9,16,8,0,830.0,61.0,2.5,15.6,404.0,482.82,386.73
2018,9,16,8,15,853.5,63.5,2.45,16.25,454.0,546.17,437.6
2018,9,16,8,30,877.0,66.0,2.4,16.9,504.0,610.01,486.72
2018,9,16,8,45,894.0,68.0,2.35,17.55,550.0,669.17,530.37
2018,9,16,9,0,911.0,70.0,2.3,18.2,596.0,727.44,570.86
2018,9,16,9,15,923.5,72.0,2.25,18.85,637.5,781.12,605.45
2018,9,16,9,30,936.0,74.0,2.2,19.5,679.0,832.87,637.85
2018,9,16,9,45,945.5,75.0,2.2,20.1,714.0,878.78,666.1
2018,9,16,10,0,955.0,76.0,2.2,20.7,749.0,921.98,692.08
2018,9,16,10,15,961.5,77.0,2.2,21.25,777.0,959.52,714.07
2018,9,16,10,30,968.0,78.0,2.2,21.8,805.0,993.69,733.65
2018,9,16,10,45,972.5,79.0,2.2,22.3,826.0,1022.42,749.69
2018,9,16,11,0,977.0,80.0,2.2,22.8,847.0,1047.35,763.26
2018,9,16,11,15,979.5,81.0,2.25,23.2,860.0,1066.37,774.0
2018,9,16,11,30,982.0,82.0,2.3,23.6,873.0,1081.29,782.28
2018,9,16,11,45,983.0,81.5,2.35,24.0,877.5,1088.83,786.03
2018,9,16,12,0,984.0,81.0,2.4,24.4,882.0,1092.12,787.31
2018,9,16,12,15,982.5,81.5,2.5,24.7,878.5,1089.76,786.1
2018,9,16,12,30,981.0,82.0,2.6,25.0,875.0,1083.15,782.35
2018,9,16,12,45,977.0,83.0,2.7,25.25,863.0,1070.42,774.99
2018,9,16,13,0,973.0,84.0,2.8,25.5,851.0,1053.61,765.12
2018,9,16,13,15,968.5,83.5,2.9,25.55,831.5,1030.66,751.94
2018,9,16,13,30,964.0,83.0,3.0,25.6,812.0,1003.88,736.26
2018,9,16,13,45,957.5,82.0,3.1,25.65,785.0,971.04,716.5
2018,9,16,14,0,951.0,81.0,3.2,25.7,758.0,934.8,694.32
2018,9,16,14,15,941.5,79.5,3.35,25.5,723.5,892.26,668.62
2018,9,16,14,30,932.0,78.0,3.5,25.3,689.0,846.94,640.54
2018,9,16,14,45,919.5,76.5,3.65,25.1,649.0,796.79,608.53
2018,9,16,15,0,907.0,75.0,3.8,24.9,609.0,744.64,574.42
2018,9,16,15,15,890.5,73.0,3.8,24.9,563.5,687.53,534.15
2018,9,16,15,30,874.0,71.0,3.8,24.9,518.0,629.39,490.62
2018,9,16,15,45,850.0,68.5,4.05,24.0,468.0,565.73,443.7
2018,9,16,16,0,826.0,66.0,4.3,23.1,418.0,505.01,396.76
2018,9,16,16,15,793.0,62.0,4.35,22.4,365.5,436.23,341.02
2018,9,16,16,30,760.0,58.0,4.4,21.7,313.0,369.71,284.96
2018,9,16,16,45,711.5,53.5,4.45,20.95,260.0,300.15,224.93
2018,9,16,17,0,663.0,49.0,4.5,20.2,207.0,235.51,167.78
2018,9,16,17,15,584.5,42.5,4.4,19.25,156.5,168.05,109.88
2018,9,16,17,30,506.0,36.0,4.3,18.3,106.0,109.74,62.2
2018,9,16,17,45,357.5,27.0,4.2,17.4,66.0,54.23,22.84
2018,9,16,18,0,209.0,18.0,4.1,16.5,26.0,17.22,0.0
2018,9,16,18,15,104.5,9.0,4.0,15.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,17,5,45,79.0,7.0,2.05,10.5,8.5,0.0,0.0
2018,9,17,6,0,158.0,14.0,2.1,10.9,17.0,11.95,0.0
2018,9,17,6,15,318.0,23.0,2.4,11.65,53.5,39.68,10.84
2018,9,17,6,30,478.0,32.0,2.7,12.4,90.0,92.39,50.05
2018,9,17,6,45,562.0,39.0,3.0,13.15,139.0,148.49,95.52
2018,9,17,7,0,646.0,46.0,3.3,13.9,188.0,215.03,153.18
2018,9,17,7,15,696.5,50.0,3.25,14.45,240.0,278.08,210.36
2018,9,17,7,30,747.0,54.0,3.2,15.0,292.0,346.38,271.19
2018,9,17,7,45,780.5,58.0,3.15,15.55,344.0,412.15,328.57
2018,9,17,8,0,814.0,62.0,3.1,16.1,396.0,480.39,385.79
2018,9,17,8,15,838.0,64.5,3.05,16.7,445.5,540.84,434.84
2018,9,17,8,30,862.0,67.0,3.0,17.3,495.0,604.17,484.09
2018,9,17,8,45,879.5,69.5,3.0,17.9,541.0,663.43,528.58
2018,9,17,9,0,897.0,72.0,3.0,18.5,587.0,721.9,570.13
2018,9,17,9,15,906.5,75.0,3.0,19.05,627.0,773.78,604.58
2018,9,17,9,30,916.0,78.0,3.0,19.6,667.0,823.51,636.87
2018,9,17,9,45,921.5,82.0,3.0,20.15,701.5,868.61,665.37
2018,9,17,10,0,927.0,86.0,3.0,20.7,736.0,910.78,691.44
2018,9,17,10,15,934.0,87.5,3.05,21.25,764.0,948.38,714.47
2018,9,17,10,30,941.0,89.0,3.1,21.8,792.0,982.75,735.15
2018,9,17,10,45,946.0,89.5,3.2,22.35,812.5,1010.68,751.84
2018,9,17,11,0,951.0,90.0,3.3,22.9,833.0,1034.92,766.14
2018,9,17,11,15,954.0,90.0,3.4,23.2,845.5,1052.82,777.06
2018,9,17,11,30,957.0,90.0,3.5,23.5,858.0,1066.73,785.52
2018,9,17,11,45,958.0,91.0,3.6,23.85,863.0,1075.68,790.73
2018,9,17,12,0,959.0,92.0,3.7,24.2,868.0,1080.49,793.4
2018,9,17,12,15,958.0,92.0,3.85,24.3,864.5,1078.0,792.63
2018,9,17,12,30,957.0,92.0,4.0,24.4,861.0,1071.36,789.29
2018,9,17,12,45,953.5,92.0,4.15,24.5,849.0,1058.13,781.71
2018,9,17,13,0,950.0,92.0,4.3,24.6,837.0,1040.91,771.58
2018,9,17,13,15,946.0,91.0,4.45,24.45,818.0,1018.2,758.56
2018,9,17,13,30,942.0,90.0,4.6,24.3,799.0,991.74,743.22
2018,9,17,13,45,936.0,88.5,4.75,24.15,772.0,959.28,723.92
2018,9,17,14,0,930.0,87.0,4.9,24.0,745.0,923.47,702.05
2018,9,17,14,15,921.5,85.5,4.95,23.65,711.5,882.39,676.05
2018,9,17,14,30,913.0,84.0,5.0,23.3,678.0,838.53,647.76
2018,9,17,14,45,901.5,81.5,5.1,22.95,638.0,788.73,615.0
2018,9,17,15,0,890.0,79.0,5.2,22.6,598.0,736.9,580.13
2018,9,17,15,15,873.0,76.0,5.2,22.6,552.5,679.07,537.88
2018,9,17,15,30,856.0,73.0,5.2,22.6,507.0,620.33,492.66
2018,9,17,15,45,834.0,70.5,5.25,21.4,458.5,561.93,448.48
2018,9,17,16,0,812.0,68.0,5.3,20.2,410.0,499.86,399.56
2018,9,17,16,15,782.0,63.5,5.25,19.45,358.5,432.64,343.7
2018,9,17,16,30,752.0,59.0,5.2,18.7,307.0,367.37,287.4
2018,9,17,16,45,704.0,54.0,5.1,18.0,254.5,297.91,226.22
2018,9,17,17,0,656.0,49.0,5.0,17.3,202.0,233.33,168.15
2018,9,17,17,15,575.5,42.5,4.8,16.5,152.0,165.91,109.54
2018,9,17,17,30,495.0,36.0,4.6,15.7,102.0,108.02,61.71
2018,9,17,17,45,339.0,26.5,4.35,14.95,62.5,51.98,20.94
2018,9,17,18,0,183.0,17.0,4.1,14.2,23.0,16.05,0.0
2018,9,17,18,15,91.5,8.5,4.0,13.75,11.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.8,9.55,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,9.9,16.0,11.95,0.0
2018,9,18,6,15,275.0,24.5,2.2,10.65,50.5,39.44,10.01
2018,9,18,6,30,426.0,35.0,2.5,11.4,85.0,89.79,50.1
2018,9,18,6,45,514.5,43.0,2.8,12.2,133.5,144.67,94.68
2018,9,18,7,0,603.0,51.0,3.1,13.0,182.0,210.65,151.64
2018,9,18,7,15,659.0,56.0,3.0,13.6,234.0,274.14,208.83
2018,9,18,7,30,715.0,61.0,2.9,14.2,286.0,343.53,270.16
2018,9,18,7,45,751.5,65.0,2.8,14.8,338.0,408.93,326.89
2018,9,18,8,0,788.0,69.0,2.7,15.4,390.0,477.16,383.7
2018,9,18,8,15,813.5,72.0,2.65,16.0,439.5,540.63,434.75
2018,9,18,8,30,839.0,75.0,2.6,16.6,489.0,604.89,484.37
2018,9,18,8,45,857.5,78.0,2.55,17.2,535.0,660.37,525.65
2018,9,18,9,0,876.0,81.0,2.5,17.8,581.0,719.05,567.15
2018,9,18,9,15,889.0,82.5,2.5,18.4,621.0,770.94,601.27
2018,9,18,9,30,902.0,84.0,2.5,19.0,661.0,821.02,633.47
2018,9,18,9,45,911.5,86.5,2.45,19.6,696.0,867.2,661.96
2018,9,18,10,0,921.0,89.0,2.4,20.2,731.0,910.77,688.13
2018,9,18,10,15,929.0,89.5,2.45,20.7,759.0,947.92,710.76
2018,9,18,10,30,937.0,90.0,2.5,21.2,787.0,981.9,731.16
2018,9,18,10,45,942.0,90.5,2.5,21.75,807.0,1009.66,746.71
2018,9,18,11,0,947.0,91.0,2.5,22.3,827.0,1033.75,759.85
2018,9,18,11,15,949.5,91.5,2.5,22.7,839.5,1051.56,769.4
2018,9,18,11,30,952.0,92.0,2.5,23.1,852.0,1065.39,776.52
2018,9,18,11,45,952.5,92.0,2.55,23.55,856.0,1072.59,779.93
2018,9,18,12,0,953.0,92.0,2.6,24.0,860.0,1075.66,780.92
2018,9,18,12,15,951.0,93.0,2.65,24.25,856.5,1073.19,779.15
2018,9,18,12,30,949.0,94.0,2.7,24.5,853.0,1066.6,774.94
2018,9,18,12,45,945.0,94.5,2.8,24.8,841.0,1053.4,767.0
2018,9,18,13,0,941.0,95.0,2.9,25.1,829.0,1036.26,756.63
2018,9,18,13,15,937.0,93.5,3.0,25.15,809.5,1013.06,743.11
2018,9,18,13,30,933.0,92.0,3.1,25.2,790.0,986.15,727.13
2018,9,18,13,45,926.5,90.5,3.2,25.3,763.0,953.37,707.04
2018,9,18,14,0,920.0,89.0,3.3,25.4,736.0,917.32,684.61
2018,9,18,14,15,910.0,87.5,3.45,25.2,702.0,875.22,658.9
2018,9,18,14,30,900.0,86.0,3.6,25.0,668.0,830.49,630.93
2018,9,18,14,45,887.0,83.5,3.7,24.8,627.5,779.99,598.13
2018,9,18,15,0,874.0,81.0,3.8,24.6,587.0,727.65,563.39
2018,9,18,15,15,855.5,79.0,3.8,24.6,542.0,670.59,522.59
2018,9,18,15,30,837.0,77.0,3.8,24.6,497.0,616.87,482.03
2018,9,18,15,45,812.0,73.5,4.1,23.7,447.5,552.63,434.6
2018,9,18,16,0,787.0,70.0,4.4,22.8,398.0,489.07,385.53
2018,9,18,16,15,750.5,66.5,4.5,21.95,346.5,421.32,330.68
2018,9,18,16,30,714.0,63.0,4.6,21.1,295.0,356.29,275.85
2018,9,18,16,45,658.5,58.0,4.7,20.25,242.5,286.54,215.8
2018,9,18,17,0,603.0,53.0,4.8,19.4,190.0,222.62,159.53
2018,9,18,17,15,484.5,47.0,4.85,18.35,139.0,151.19,100.14
2018,9,18,17,30,366.0,41.0,4.9,17.3,88.0,94.47,55.61
2018,9,18,17,45,213.0,26.5,4.95,16.25,51.0,41.09,15.64
2018,9,18,18,0,60.0,12.0,5.0,15.2,14.0,10.72,0.0
2018,9,18,18,15,30.0,6.0,4.85,14.55,7.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,9,19,5,45,36.0,5.5,1.2,8.85,6.0,0.0,0.0
2018,9,19,6,0,72.0,11.0,1.2,9.2,12.0,9.39,0.0
2018,9,19,6,15,212.5,25.0,1.45,10.05,45.5,36.89,7.99
2018,9,19,6,30,353.0,39.0,1.7,10.9,79.0,85.5,49.56
2018,9,19,6,45,449.5,48.0,1.95,11.8,126.5,138.51,92.33
2018,9,19,7,0,546.0,57.0,2.2,12.7,174.0,203.7,147.85
2018,9,19,7,15,606.5,63.5,2.05,13.35,226.0,266.77,203.84
2018,9,19,7,30,667.0,70.0,1.9,14.0,278.0,336.55,264.48
2018,9,19,7,45,708.5,74.5,1.7,14.65,330.0,402.16,320.09
