Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,7,45,701.5,53.5,0.8,16.05,260.5,409.12,325.04
2018,10,9,8,0,731.0,60.0,0.7,16.7,307.0,473.92,376.52
2018,10,9,8,15,776.0,60.5,0.6,17.4,357.5,542.66,428.2
2018,10,9,8,30,821.0,61.0,0.5,18.1,408.0,609.23,475.68
2018,10,9,8,45,842.5,63.5,0.45,18.8,452.0,668.42,515.41
2018,10,9,9,0,864.0,66.0,0.4,19.5,496.0,727.21,551.76
2018,10,9,9,15,879.5,68.0,0.45,20.25,535.0,779.93,584.35
2018,10,9,9,30,895.0,70.0,0.5,21.0,574.0,831.03,615.25
2018,10,9,9,45,906.5,71.0,0.55,21.75,606.5,875.54,641.3
2018,10,9,10,0,918.0,72.0,0.6,22.5,639.0,917.55,665.43
2018,10,9,10,15,926.5,73.0,0.8,23.3,665.5,954.02,688.73
2018,10,9,10,30,935.0,74.0,1.0,24.1,692.0,987.33,709.91
2018,10,9,10,45,940.5,74.5,1.15,24.85,710.5,1013.74,725.84
2018,10,9,11,0,946.0,75.0,1.3,25.6,729.0,1036.49,739.51
2018,10,9,11,15,949.5,75.5,1.5,26.0,740.5,1053.44,751.44
2018,10,9,11,30,953.0,76.0,1.7,26.4,752.0,1066.43,760.93
2018,10,9,11,45,919.0,90.0,1.85,26.8,744.0,1053.32,753.43
2018,10,9,12,0,885.0,104.0,2.0,27.2,736.0,1035.59,743.27
2018,10,9,12,15,884.5,104.0,2.2,27.35,731.5,1031.87,743.27
2018,10,9,12,30,884.0,104.0,2.4,27.5,727.0,1024.34,740.62
2018,10,9,12,45,872.0,106.0,2.6,27.65,711.0,1003.86,729.61
2018,10,9,13,0,860.0,108.0,2.8,27.8,695.0,991.73,723.97
2018,10,9,13,15,854.0,105.5,3.05,27.7,673.5,964.82,709.57
2018,10,9,13,30,848.0,103.0,3.3,27.6,652.0,934.63,692.75
2018,10,9,13,45,876.5,90.0,3.55,27.5,636.0,910.61,679.76
2018,10,9,14,0,905.0,77.0,3.8,27.4,620.0,891.71,669.97
2018,10,9,14,15,888.0,76.5,4.0,27.05,583.5,844.15,640.51
2018,10,9,14,30,871.0,76.0,4.2,26.7,547.0,794.7,609.22
2018,10,9,14,45,856.0,73.0,4.45,26.3,507.0,742.24,575.29
2018,10,9,15,0,841.0,70.0,4.7,25.9,467.0,688.36,539.76
2018,10,9,15,15,816.5,67.5,4.7,25.9,421.5,632.82,498.84
2018,10,9,15,30,792.0,65.0,4.7,25.9,376.0,571.56,451.56
2018,10,9,15,45,755.0,61.5,4.9,24.45,327.0,502.71,399.7
2018,10,9,16,0,718.0,58.0,5.1,23.0,278.0,436.11,346.95
2018,10,9,16,15,662.0,53.0,5.05,22.0,228.0,362.2,285.16
2018,10,9,16,30,606.0,48.0,5.0,21.0,178.0,293.6,225.68
2018,10,9,16,45,515.5,41.5,4.9,20.0,131.5,220.1,161.75
2018,10,9,17,0,425.0,35.0,4.8,19.0,85.0,155.72,105.0
2018,10,9,17,15,273.5,24.0,4.7,18.2,50.5,83.61,32.75
2018,10,9,17,30,122.0,13.0,4.6,17.4,16.0,26.38,0.0
2018,10,9,17,45,61.0,6.5,4.5,16.55,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,10,6,15,84.5,11.5,0.95,10.7,16.0,18.93,0.0
2018,10,10,6,30,169.0,23.0,1.1,11.2,32.0,56.31,0.0
2018,10,10,6,45,293.0,34.5,1.2,11.75,70.0,115.31,75.95
2018,10,10,7,0,417.0,46.0,1.3,12.3,108.0,184.86,136.84
2018,10,10,7,15,496.0,53.5,1.25,12.65,155.0,249.71,194.39
2018,10,10,7,30,575.0,61.0,1.2,13.0,202.0,323.44,258.4
2018,10,10,7,45,625.5,67.0,1.2,13.4,250.5,390.36,315.55
2018,10,10,8,0,676.0,73.0,1.2,13.8,299.0,461.87,374.21
2018,10,10,8,15,713.0,76.0,1.05,14.35,346.0,526.09,423.9
2018,10,10,8,30,750.0,79.0,0.9,14.9,393.0,590.32,471.12
2018,10,10,8,45,777.0,81.5,0.8,15.5,437.0,650.79,513.49
2018,10,10,9,0,804.0,84.0,0.7,16.1,481.0,711.47,552.7
2018,10,10,9,15,826.0,85.0,0.75,16.7,520.5,766.31,588.13
2018,10,10,9,30,848.0,86.0,0.8,17.3,560.0,820.14,622.19
2018,10,10,9,45,867.0,84.5,0.8,17.85,593.5,858.44,644.51
2018,10,10,10,0,886.0,83.0,0.8,18.4,627.0,902.86,670.71
2018,10,10,10,15,894.0,84.5,0.85,19.05,652.5,938.44,691.37
2018,10,10,10,30,902.0,86.0,0.9,19.7,678.0,970.96,710.02
2018,10,10,10,45,907.5,86.0,0.95,20.35,696.0,995.99,723.86
2018,10,10,11,0,913.0,86.0,1.0,21.0,714.0,1017.5,735.57
2018,10,10,11,15,915.5,87.0,1.05,21.4,724.5,1033.51,744.65
2018,10,10,11,30,918.0,88.0,1.1,21.8,735.0,1045.69,751.52
2018,10,10,11,45,918.5,88.0,1.15,22.25,737.5,1050.73,753.99
2018,10,10,12,0,919.0,88.0,1.2,22.7,740.0,1051.81,754.23
2018,10,10,12,15,916.0,88.5,1.3,22.85,734.0,1045.96,752.15
2018,10,10,12,30,913.0,89.0,1.4,23.0,728.0,1036.21,747.75
2018,10,10,12,45,908.0,88.5,1.5,23.2,714.0,1019.43,738.84
2018,10,10,13,0,903.0,88.0,1.6,23.4,700.0,998.98,727.61
2018,10,10,13,15,896.5,87.0,1.75,23.4,679.0,972.93,713.95
2018,10,10,13,30,890.0,86.0,1.9,23.4,658.0,943.52,697.84
2018,10,10,13,45,880.5,85.0,2.05,23.4,630.0,908.22,677.49
2018,10,10,14,0,871.0,84.0,2.2,23.4,602.0,870.11,654.85
2018,10,10,14,15,857.5,82.0,2.35,23.2,567.0,824.88,627.3
2018,10,10,14,30,844.0,80.0,2.5,23.0,532.0,785.01,602.88
2018,10,10,14,45,824.5,77.5,2.65,22.8,491.5,730.16,567.09
2018,10,10,15,0,805.0,75.0,2.8,22.6,451.0,674.36,529.71
2018,10,10,15,15,779.5,72.0,2.8,22.6,406.5,613.4,484.8
2018,10,10,15,30,754.0,69.0,2.8,22.6,362.0,552.76,438.31
2018,10,10,15,45,715.5,65.5,3.15,21.7,314.0,485.04,386.93
2018,10,10,16,0,677.0,62.0,3.5,20.8,266.0,419.77,334.82
2018,10,10,16,15,618.0,57.0,3.6,20.05,217.5,348.61,275.25
2018,10,10,16,30,559.0,52.0,3.7,19.3,169.0,281.6,217.17
2018,10,10,16,45,465.5,44.0,3.8,18.5,123.5,206.85,152.53
2018,10,10,17,0,372.0,36.0,3.9,17.7,78.0,143.18,96.48
2018,10,10,17,15,227.0,23.5,4.05,16.95,45.0,73.59,22.0
2018,10,10,17,30,82.0,11.0,4.2,16.2,12.0,19.66,0.0
2018,10,10,17,45,41.0,5.5,4.3,15.4,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,6,15,68.5,10.0,1.15,10.2,13.5,16.07,0.0
2018,10,11,6,30,137.0,20.0,1.3,10.9,27.0,47.96,0.0
2018,10,11,6,45,236.5,33.0,1.5,11.55,61.0,100.39,65.58
2018,10,11,7,0,336.0,46.0,1.7,12.2,95.0,161.57,120.11
2018,10,11,7,15,306.0,61.0,1.7,12.75,119.0,186.76,146.49
2018,10,11,7,30,276.0,76.0,1.7,13.3,143.0,210.12,169.6
2018,10,11,7,45,197.5,104.0,1.75,13.9,157.0,210.36,171.94
2018,10,11,8,0,119.0,132.0,1.8,14.5,171.0,200.41,164.01
2018,10,11,8,15,208.5,143.5,1.65,15.1,225.0,282.74,232.0
2018,10,11,8,30,298.0,155.0,1.5,15.7,279.0,364.46,297.4
2018,10,11,8,45,497.0,132.5,1.35,16.25,365.0,508.71,410.14
2018,10,11,9,0,696.0,110.0,1.2,16.8,451.0,665.08,525.23
2018,10,11,9,15,752.5,103.0,1.0,17.5,498.0,733.58,567.77
2018,10,11,9,30,809.0,96.0,0.8,18.2,545.0,800.51,607.44
2018,10,11,9,45,835.5,92.5,0.6,18.9,580.0,850.26,633.47
2018,10,11,10,0,862.0,89.0,0.4,19.6,615.0,889.16,651.27
2018,10,11,10,15,871.5,90.5,0.5,20.15,641.0,925.36,673.43
2018,10,11,10,30,881.0,92.0,0.6,20.7,667.0,958.65,693.72
2018,10,11,10,45,887.0,93.0,0.65,21.25,685.5,984.84,708.45
2018,10,11,11,0,893.0,94.0,0.7,21.8,704.0,1007.59,721.16
2018,10,11,11,15,897.5,93.5,0.85,22.1,714.5,1023.51,732.64
2018,10,11,11,30,902.0,93.0,1.0,22.4,725.0,1035.7,741.93
2018,10,11,11,45,904.0,93.5,1.1,22.75,728.5,1042.72,746.95
2018,10,11,12,0,906.0,94.0,1.2,23.1,732.0,1045.84,749.7
2018,10,11,12,15,906.0,93.0,1.3,23.25,727.0,1041.25,748.36
2018,10,11,12,30,906.0,92.0,1.4,23.4,722.0,1032.76,744.73
2018,10,11,12,45,904.5,90.5,1.5,23.6,709.0,1018.32,737.27
2018,10,11,13,0,903.0,89.0,1.6,23.8,696.0,1000.11,727.46
2018,10,11,13,15,897.5,87.5,1.7,23.9,675.0,974.38,713.07
2018,10,11,13,30,892.0,86.0,1.8,24.0,654.0,945.25,696.38
2018,10,11,13,45,883.0,84.5,1.9,24.05,626.0,909.71,675.4
2018,10,11,14,0,874.0,83.0,2.0,24.1,598.0,871.34,652.25
2018,10,11,14,15,861.5,80.5,2.05,24.05,563.5,826.23,623.92
2018,10,11,14,30,849.0,78.0,2.1,24.0,529.0,779.0,593.71
2018,10,11,14,45,830.5,75.5,2.2,23.95,488.5,732.06,563.46
2018,10,11,15,0,812.0,73.0,2.3,23.9,448.0,676.72,526.45
2018,10,11,15,15,786.5,70.5,2.3,23.9,403.5,616.03,482.41
2018,10,11,15,30,761.0,68.0,2.3,23.9,359.0,555.63,436.66
2018,10,11,15,45,723.0,64.0,2.25,23.45,311.0,487.29,383.83
2018,10,11,16,0,685.0,60.0,2.2,23.0,263.0,421.38,330.88
2018,10,11,16,15,625.5,54.5,1.95,22.1,214.0,348.99,271.14
2018,10,11,16,30,566.0,49.0,1.7,21.2,165.0,280.96,213.11
2018,10,11,16,45,471.0,41.5,1.45,20.25,119.5,206.01,149.35
2018,10,11,17,0,376.0,34.0,1.2,19.3,74.0,142.32,93.74
2018,10,11,17,15,229.5,22.0,1.35,18.65,42.5,72.01,11.71
2018,10,11,17,30,83.0,10.0,1.5,18.0,11.0,18.93,0.0
2018,10,11,17,45,41.5,5.0,1.65,17.35,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,6,15,90.5,9.5,1.05,11.3,13.5,18.26,0.0
2018,10,12,6,30,181.0,19.0,1.1,11.9,27.0,55.27,0.0
2018,10,12,6,45,320.0,29.5,1.2,12.45,66.0,118.83,75.88
2018,10,12,7,0,459.0,40.0,1.3,13.0,105.0,193.64,142.23
2018,10,12,7,15,538.0,46.5,1.4,13.75,152.5,259.81,201.13
2018,10,12,7,30,617.0,53.0,1.5,14.5,200.0,334.86,266.38
2018,10,12,7,45,668.0,58.0,1.65,15.2,249.5,401.51,323.65
2018,10,12,8,0,719.0,63.0,1.8,15.9,299.0,474.42,383.82
2018,10,12,8,15,753.5,66.5,1.85,17.0,346.5,539.85,435.02
2018,10,12,8,30,788.0,70.0,1.9,18.1,394.0,607.0,485.36
2018,10,12,8,45,812.5,72.5,2.0,19.15,438.0,667.33,528.97
2018,10,12,9,0,837.0,75.0,2.1,20.2,482.0,727.55,569.2
2018,10,12,9,15,859.0,76.0,2.1,20.85,522.0,776.35,600.5
2018,10,12,9,30,881.0,77.0,2.1,21.5,562.0,830.62,634.99
2018,10,12,9,45,899.5,76.0,2.1,22.1,596.5,878.06,664.13
2018,10,12,10,0,918.0,75.0,2.1,22.7,631.0,923.48,691.45
2018,10,12,10,15,926.5,76.5,2.25,23.4,657.5,960.32,713.99
2018,10,12,10,30,935.0,78.0,2.4,24.1,684.0,994.0,734.37
2018,10,12,10,45,940.5,78.5,2.55,24.85,702.5,1020.17,749.65
2018,10,12,11,0,946.0,79.0,2.7,25.6,721.0,1042.69,762.6
2018,10,12,11,15,949.5,79.5,2.85,26.0,732.0,1059.41,772.92
2018,10,12,11,30,953.0,80.0,3.0,26.4,743.0,1072.17,780.84
2018,10,12,11,45,954.5,80.0,3.1,26.8,746.0,1078.25,784.14
2018,10,12,12,0,956.0,80.0,3.2,27.2,749.0,1080.23,785.01
2018,10,12,12,15,955.0,80.0,3.25,27.4,744.0,1075.55,781.96
2018,10,12,12,30,954.0,80.0,3.3,27.6,739.0,1066.79,776.5
2018,10,12,12,45,950.5,80.0,3.35,27.85,725.5,1051.5,766.84
2018,10,12,13,0,947.0,80.0,3.4,28.1,712.0,1032.32,754.8
2018,10,12,13,15,941.5,78.5,3.45,28.15,690.5,1005.62,738.54
2018,10,12,13,30,936.0,77.0,3.5,28.2,669.0,975.36,719.96
2018,10,12,13,45,927.0,76.0,3.5,28.3,640.5,939.13,696.89
2018,10,12,14,0,918.0,75.0,3.5,28.4,612.0,899.92,671.72
2018,10,12,14,15,905.0,73.5,3.5,28.3,576.5,853.98,642.29
2018,10,12,14,30,892.0,72.0,3.5,28.2,541.0,805.82,610.99
2018,10,12,14,45,874.5,70.0,3.5,28.1,500.0,751.74,575.04
2018,10,12,15,0,857.0,68.0,3.5,28.0,459.0,696.43,537.58
2018,10,12,15,15,832.5,65.0,3.5,28.0,413.0,639.57,496.7
2018,10,12,15,30,808.0,62.0,3.5,28.0,367.0,576.97,449.34
2018,10,12,15,45,772.0,58.0,3.15,27.15,318.0,507.34,395.68
2018,10,12,16,0,736.0,54.0,2.8,26.3,269.0,439.86,341.68
2018,10,12,16,15,682.5,49.5,2.55,24.95,219.5,366.73,282.11
2018,10,12,16,30,629.0,45.0,2.3,23.6,170.0,298.53,224.21
2018,10,12,16,45,536.5,37.5,2.0,22.2,123.0,220.47,157.95
2018,10,12,17,0,444.0,30.0,1.7,20.8,76.0,155.65,100.24
2018,10,12,17,15,275.0,20.0,1.9,20.05,43.5,78.12,0.0
2018,10,12,17,30,106.0,10.0,2.1,19.3,11.0,21.82,0.0
2018,10,12,17,45,53.0,5.0,2.25,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,13,6,15,117.0,9.5,1.45,9.9,14.5,8.11,0.0
2018,10,13,6,30,234.0,19.0,1.6,10.7,29.0,56.95,0.0
2018,10,13,6,45,386.0,27.0,1.8,11.55,69.5,133.03,83.63
2018,10,13,7,0,538.0,35.0,2.0,12.4,110.0,211.36,154.98
2018,10,13,7,15,613.5,41.0,2.1,13.15,159.0,280.8,217.88
2018,10,13,7,30,689.0,47.0,2.2,13.9,208.0,358.43,286.3
2018,10,13,7,45,735.5,51.0,2.35,14.65,258.0,427.6,346.36
2018,10,13,8,0,782.0,55.0,2.5,15.4,308.0,500.58,407.17
2018,10,13,8,15,813.0,57.5,2.45,16.4,356.0,565.93,458.67
2018,10,13,8,30,844.0,60.0,2.4,17.4,404.0,627.47,505.11
2018,10,13,8,45,865.5,63.0,2.4,18.4,448.5,688.19,548.11
2018,10,13,9,0,887.0,66.0,2.4,19.4,493.0,748.43,587.94
2018,10,13,9,15,901.0,67.5,2.4,20.2,531.5,800.09,620.99
2018,10,13,9,30,915.0,69.0,2.4,21.0,570.0,849.92,652.04
2018,10,13,9,45,925.0,71.0,2.35,21.8,602.5,894.79,678.6
2018,10,13,10,0,935.0,73.0,2.3,22.6,635.0,936.98,702.8
2018,10,13,10,15,942.0,74.5,2.3,23.3,661.0,972.85,723.15
2018,10,13,10,30,949.0,76.0,2.3,24.0,687.0,1005.42,741.16
2018,10,13,10,45,953.5,76.5,2.3,24.7,705.0,1030.84,754.41
2018,10,13,11,0,958.0,77.0,2.3,25.4,723.0,1052.52,765.28
2018,10,13,11,15,960.5,77.5,2.35,25.8,733.5,1068.31,773.97
2018,10,13,11,30,963.0,78.0,2.4,26.2,744.0,1080.08,780.29
2018,10,13,11,45,963.5,78.0,2.45,26.6,746.0,1085.11,782.52
2018,10,13,12,0,964.0,78.0,2.5,27.0,748.0,1086.01,782.36
2018,10,13,12,15,963.0,77.5,2.6,27.15,742.5,1080.63,779.77
2018,10,13,12,30,962.0,77.0,2.7,27.3,737.0,1071.14,774.73
2018,10,13,12,45,958.5,76.5,2.75,27.4,723.0,1055.09,765.28
2018,10,13,13,0,955.0,76.0,2.8,27.5,709.0,1035.12,753.45
2018,10,13,13,15,949.0,75.0,2.9,27.5,687.5,1008.34,738.02
2018,10,13,13,30,943.0,74.0,3.0,27.5,666.0,977.99,720.21
2018,10,13,13,45,934.0,73.0,3.1,27.45,637.0,941.54,698.34
2018,10,13,14,0,925.0,72.0,3.2,27.4,608.0,902.08,674.2
2018,10,13,14,15,912.0,70.5,3.25,27.2,572.5,855.88,645.21
2018,10,13,14,30,899.0,69.0,3.3,27.0,537.0,807.44,614.23
2018,10,13,14,45,881.5,66.5,3.4,26.8,495.5,752.46,578.28
2018,10,13,15,0,864.0,64.0,3.5,26.6,454.0,696.24,540.61
2018,10,13,15,15,839.0,61.0,3.5,26.6,408.0,633.57,495.49
2018,10,13,15,30,814.0,58.0,3.5,26.6,362.0,575.58,451.05
2018,10,13,15,45,777.5,55.0,3.6,25.6,313.0,506.63,398.61
2018,10,13,16,0,741.0,52.0,3.7,24.6,264.0,439.85,345.4
2018,10,13,16,15,684.5,47.5,3.65,23.5,214.5,365.22,283.7
2018,10,13,16,30,628.0,43.0,3.6,22.4,165.0,295.91,224.01
2018,10,13,16,45,531.5,36.0,3.55,21.3,118.5,217.29,156.41
2018,10,13,17,0,435.0,29.0,3.5,20.2,72.0,152.45,97.24
2018,10,13,17,15,268.0,19.5,3.65,19.2,41.0,75.66,0.0
2018,10,13,17,30,101.0,10.0,3.8,18.2,10.0,21.22,0.0
2018,10,13,17,45,50.5,5.0,4.0,17.15,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,6,15,109.5,9.0,1.65,9.0,13.5,0.0,0.0
2018,10,14,6,30,219.0,18.0,1.9,9.7,27.0,53.87,0.0
2018,10,14,6,45,371.5,27.5,2.15,10.4,67.5,130.94,81.31
2018,10,14,7,0,524.0,37.0,2.4,11.1,108.0,212.29,156.78
2018,10,14,7,15,604.5,42.5,2.55,11.85,157.0,280.05,218.76
2018,10,14,7,30,685.0,48.0,2.7,12.6,206.0,358.91,288.8
2018,10,14,7,45,735.0,52.0,2.8,13.35,257.0,429.63,350.58
2018,10,14,8,0,785.0,56.0,2.9,14.1,308.0,504.51,413.34
2018,10,14,8,15,819.5,59.5,2.9,14.9,357.5,573.31,468.53
2018,10,14,8,30,854.0,63.0,2.9,15.7,407.0,638.63,518.96
2018,10,14,8,45,878.0,65.0,2.85,16.55,452.5,700.33,563.32
2018,10,14,9,0,902.0,67.0,2.8,17.4,498.0,761.74,604.56
2018,10,14,9,15,919.5,69.0,2.8,18.05,539.0,817.35,641.2
2018,10,14,9,30,937.0,71.0,2.8,18.7,580.0,871.37,675.91
2018,10,14,9,45,949.5,72.0,2.75,19.4,614.0,917.91,704.19
2018,10,14,10,0,962.0,73.0,2.7,20.1,648.0,961.86,730.17
2018,10,14,10,15,970.5,74.0,2.7,20.7,674.5,999.23,752.04
2018,10,14,10,30,979.0,75.0,2.7,21.3,701.0,1033.26,771.51
2018,10,14,10,45,986.0,75.0,2.75,21.9,720.5,1061.07,787.28
2018,10,14,11,0,993.0,75.0,2.8,22.5,740.0,1085.1,800.63
2018,10,14,11,15,996.5,75.0,2.8,23.0,751.0,1101.66,809.0
2018,10,14,11,30,1000.0,75.0,2.8,23.5,762.0,1114.08,814.86
2018,10,14,11,45,1002.5,75.0,2.75,23.95,765.5,1121.26,817.14
2018,10,14,12,0,1005.0,75.0,2.7,24.4,769.0,1124.15,816.89
2018,10,14,12,15,1004.5,74.5,2.7,24.7,763.5,1119.05,812.82
2018,10,14,12,30,1004.0,74.0,2.7,25.0,758.0,1109.65,806.3
2018,10,14,12,45,1001.0,73.5,2.7,25.3,744.0,1093.53,795.69
2018,10,14,13,0,998.0,73.0,2.7,25.6,730.0,1073.3,782.65
2018,10,14,13,15,992.0,72.0,2.7,25.75,707.5,1045.57,765.39
2018,10,14,13,30,986.0,71.0,2.7,25.9,685.0,1014.13,745.8
2018,10,14,13,45,979.0,69.5,2.7,26.0,656.0,977.61,723.01
2018,10,14,14,0,972.0,68.0,2.7,26.1,627.0,937.79,697.94
2018,10,14,14,15,959.5,67.0,2.7,26.1,590.5,890.91,668.19
2018,10,14,14,30,947.0,66.0,2.7,26.1,554.0,841.61,636.45
2018,10,14,14,45,930.5,63.5,2.75,26.1,511.5,785.31,599.66
2018,10,14,15,0,914.0,61.0,2.8,26.1,469.0,727.54,561.06
2018,10,14,15,15,889.5,59.0,2.8,26.1,422.0,664.0,516.26
2018,10,14,15,30,865.0,57.0,2.8,26.1,375.0,600.47,468.36
2018,10,14,15,45,830.0,53.5,2.25,25.3,324.5,529.75,412.87
2018,10,14,16,0,795.0,50.0,1.7,24.5,274.0,464.01,359.05
2018,10,14,16,15,740.0,45.5,1.6,23.1,222.5,386.98,296.9
2018,10,14,16,30,685.0,41.0,1.5,21.7,171.0,315.03,236.05
2018,10,14,16,45,588.0,34.5,1.45,20.3,122.5,233.36,166.61
2018,10,14,17,0,491.0,28.0,1.4,18.9,74.0,162.7,101.25
2018,10,14,17,15,290.0,18.0,1.55,18.3,41.0,77.84,0.0
2018,10,14,17,30,89.0,8.0,1.7,17.7,8.0,6.83,0.0
2018,10,14,17,45,44.5,4.0,1.9,17.1,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,15,6,15,127.5,9.0,1.7,8.85,13.5,0.0,0.0
2018,10,15,6,30,255.0,18.0,1.8,9.7,27.0,60.65,0.0
2018,10,15,6,45,413.5,25.5,1.9,10.5,68.0,136.71,82.13
2018,10,15,7,0,572.0,33.0,2.0,11.3,109.0,221.7,162.64
2018,10,15,7,15,648.0,38.5,2.1,12.05,158.5,292.93,227.84
2018,10,15,7,30,724.0,44.0,2.2,12.8,208.0,372.32,298.27
2018,10,15,7,45,769.5,47.5,2.35,13.55,258.5,442.37,359.48
2018,10,15,8,0,815.0,51.0,2.5,14.3,309.0,512.28,418.3
2018,10,15,8,15,845.5,53.5,2.35,15.25,357.5,578.25,470.24
2018,10,15,8,30,876.0,56.0,2.2,16.2,406.0,645.37,520.38
2018,10,15,8,45,898.0,58.0,2.05,17.15,451.0,706.65,562.35
2018,10,15,9,0,920.0,60.0,1.9,18.1,496.0,767.41,601.06
2018,10,15,9,15,934.0,62.5,1.8,18.95,536.0,821.58,634.27
2018,10,15,9,30,948.0,65.0,1.7,19.8,576.0,873.83,665.07
2018,10,15,9,45,958.0,67.0,1.6,20.65,609.5,919.75,690.62
2018,10,15,10,0,968.0,69.0,1.5,21.5,643.0,962.88,713.58
2018,10,15,10,15,975.5,70.0,1.4,22.05,669.0,999.41,732.46
2018,10,15,10,30,983.0,71.0,1.3,22.6,695.0,1032.54,748.76
2018,10,15,10,45,988.0,72.0,1.25,23.15,714.0,1059.63,761.9
2018,10,15,11,0,993.0,73.0,1.2,23.7,733.0,1082.86,772.58
2018,10,15,11,15,995.0,73.0,1.15,24.25,743.0,1097.84,778.21
2018,10,15,11,30,997.0,73.0,1.1,24.8,753.0,1108.65,781.47
2018,10,15,11,45,997.5,73.0,1.0,25.35,755.0,1113.71,780.28
2018,10,15,12,0,998.0,73.0,0.9,25.9,757.0,1114.49,776.66
2018,10,15,12,15,997.5,72.5,1.0,26.15,751.5,1109.35,775.3
2018,10,15,12,30,997.0,72.0,1.1,26.4,746.0,1099.96,771.51
2018,10,15,12,45,993.5,71.5,1.15,26.65,732.0,1083.38,762.42
2018,10,15,13,0,990.0,71.0,1.2,26.9,718.0,1062.74,751.01
2018,10,15,13,15,984.0,70.5,1.3,26.95,696.0,1035.76,737.24
2018,10,15,13,30,978.0,70.0,1.4,27.0,674.0,1005.1,721.02
2018,10,15,13,45,970.0,68.5,1.5,27.05,644.5,967.88,700.39
2018,10,15,14,0,962.0,67.0,1.6,27.1,615.0,927.47,677.36
2018,10,15,14,15,950.0,65.5,1.7,26.95,579.0,880.74,650.22
2018,10,15,14,30,938.0,64.0,1.8,26.8,543.0,831.6,620.81
2018,10,15,14,45,920.5,62.0,1.9,26.65,501.0,775.56,585.9
2018,10,15,15,0,903.0,60.0,2.0,26.5,459.0,718.18,549.05
2018,10,15,15,15,878.5,57.5,2.0,26.5,412.0,654.59,504.86
2018,10,15,15,30,854.0,55.0,2.0,26.5,365.0,591.07,457.62
2018,10,15,15,45,817.5,52.0,1.7,25.55,315.0,520.78,403.77
2018,10,15,16,0,781.0,49.0,1.4,24.6,265.0,455.71,351.61
2018,10,15,16,15,724.0,44.5,1.35,23.3,214.0,378.7,289.67
2018,10,15,16,30,667.0,40.0,1.3,22.0,163.0,307.04,229.24
2018,10,15,16,45,567.0,34.0,1.25,20.65,116.0,226.11,160.57
2018,10,15,17,0,467.0,28.0,1.2,19.3,69.0,156.27,94.49
2018,10,15,17,15,274.5,18.0,1.25,18.55,38.0,66.31,0.0
2018,10,15,17,30,82.0,8.0,1.3,17.8,7.0,0.0,0.0
2018,10,15,17,45,41.0,4.0,1.35,17.05,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,10,16,6,15,117.0,8.5,1.7,7.6,12.5,0.0,0.0
2018,10,16,6,30,234.0,17.0,1.9,8.4,25.0,56.47,0.0
2018,10,16,6,45,391.5,25.0,2.1,9.2,64.5,131.04,76.59
2018,10,16,7,0,549.0,33.0,2.3,10.0,104.0,215.57,158.91
2018,10,16,7,15,626.5,39.0,2.4,10.75,153.0,286.57,224.32
2018,10,16,7,30,704.0,45.0,2.5,11.5,202.0,365.94,295.21
2018,10,16,7,45,751.5,49.0,2.55,12.3,252.5,436.43,356.97
2018,10,16,8,0,799.0,53.0,2.6,13.1,303.0,510.78,419.28
2018,10,16,8,15,829.0,55.5,2.45,13.95,350.5,571.85,468.03
2018,10,16,8,30,859.0,58.0,2.3,14.8,398.0,637.74,517.94
2018,10,16,8,45,880.0,60.5,2.15,15.65,442.5,698.03,560.01
2018,10,16,9,0,901.0,63.0,2.0,16.5,487.0,757.77,598.8
2018,10,16,9,15,915.5,65.0,1.95,17.3,525.5,810.81,632.34
2018,10,16,9,30,930.0,67.0,1.9,18.1,564.0,862.03,663.7
2018,10,16,9,45,940.5,68.5,1.8,18.9,597.0,907.03,689.44
2018,10,16,10,0,951.0,70.0,1.7,19.7,630.0,949.33,712.67
2018,10,16,10,15,959.0,71.0,1.75,20.35,656.0,985.75,733.93
2018,10,16,10,30,967.0,72.0,1.8,21.0,682.0,1018.86,752.91
2018,10,16,10,45,971.5,72.5,1.8,21.7,700.0,1044.42,766.1
2018,10,16,11,0,976.0,73.0,1.8,22.4,718.0,1066.18,776.89
2018,10,16,11,15,978.5,73.5,1.85,22.95,728.5,1081.98,785.2
2018,10,16,11,30,981.0,74.0,1.9,23.5,739.0,1093.71,791.11
2018,10,16,11,45,981.5,74.0,1.95,24.05,741.0,1098.63,792.92
2018,10,16,12,0,982.0,74.0,2.0,24.6,743.0,1099.34,792.33
2018,10,16,12,15,980.5,74.0,1.95,25.0,737.0,1093.82,787.07
2018,10,16,12,30,979.0,74.0,1.9,25.4,731.0,1084.13,779.46
2018,10,16,12,45,974.5,73.5,1.9,25.85,716.5,1066.73,767.81
2018,10,16,13,0,970.0,73.0,1.9,26.3,702.0,1045.39,753.9
2018,10,16,13,15,963.5,72.5,1.9,26.4,680.0,1018.33,737.54
2018,10,16,13,30,957.0,72.0,1.9,26.5,658.0,987.68,718.95
2018,10,16,13,45,947.5,70.5,1.85,26.65,628.5,949.69,694.86
2018,10,16,14,0,938.0,69.0,1.8,26.8,599.0,908.69,668.78
2018,10,16,14,15,924.5,67.5,1.85,26.7,563.0,861.58,640.17
2018,10,16,14,30,911.0,66.0,1.9,26.6,527.0,812.26,609.57
2018,10,16,14,45,893.0,64.0,1.9,26.55,485.5,757.02,573.72
2018,10,16,15,0,875.0,62.0,1.9,26.5,444.0,700.57,536.31
2018,10,16,15,15,849.5,59.5,1.9,26.5,398.0,637.72,492.3
2018,10,16,15,30,824.0,57.0,1.9,26.5,352.0,579.62,448.77
2018,10,16,15,45,785.5,53.5,1.55,25.5,302.5,508.55,394.11
2018,10,16,16,0,747.0,50.0,1.2,24.5,253.0,439.88,339.19
2018,10,16,16,15,686.0,45.5,1.25,23.1,203.0,363.11,277.95
2018,10,16,16,30,625.0,41.0,1.3,21.7,153.0,292.15,218.42
2018,10,16,16,45,520.5,34.0,1.3,20.3,107.5,211.37,150.03
2018,10,16,17,0,416.0,27.0,1.3,18.9,62.0,145.19,85.12
2018,10,16,17,15,241.5,17.0,1.45,18.25,34.0,59.32,0.0
2018,10,16,17,30,67.0,7.0,1.6,17.6,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.75,16.9,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,17,6,15,83.0,7.5,1.1,8.9,10.0,0.0,0.0
2018,10,17,6,30,166.0,15.0,1.1,9.4,20.0,42.85,0.0
2018,10,17,6,45,325.0,25.0,1.1,9.9,58.0,117.56,65.86
2018,10,17,7,0,484.0,35.0,1.1,10.4,96.0,201.0,147.63
2018,10,17,7,15,558.5,42.0,1.1,11.0,142.0,267.67,208.41
2018,10,17,7,30,633.0,49.0,1.1,11.6,188.0,340.66,272.84
2018,10,17,7,45,610.5,62.0,1.1,12.2,222.5,385.21,312.97
2018,10,17,8,0,588.0,75.0,1.1,12.8,257.0,423.9,346.17
2018,10,17,8,15,694.0,70.5,1.0,13.65,318.5,515.98,418.4
2018,10,17,8,30,800.0,66.0,0.9,14.5,380.0,615.04,491.99
2018,10,17,8,45,831.5,67.0,0.8,15.4,425.0,678.72,535.01
2018,10,17,9,0,863.0,68.0,0.7,16.3,470.0,736.29,570.45
2018,10,17,9,15,879.0,70.5,0.7,17.15,509.0,789.42,603.12
2018,10,17,9,30,895.0,73.0,0.7,18.0,548.0,840.96,633.87
2018,10,17,9,45,906.5,75.0,0.75,18.85,580.5,886.09,660.56
2018,10,17,10,0,918.0,77.0,0.8,19.7,613.0,928.71,685.25
2018,10,17,10,15,927.0,78.0,0.8,20.45,639.0,965.03,704.84
2018,10,17,10,30,936.0,79.0,0.8,21.2,665.0,998.21,722.25
2018,10,17,10,45,941.5,79.5,0.8,21.95,683.0,1024.03,734.94
2018,10,17,11,0,947.0,80.0,0.8,22.7,701.0,1046.19,745.42
2018,10,17,11,15,950.5,80.0,0.75,23.4,711.5,1061.94,751.0
2018,10,17,11,30,954.0,80.0,0.7,24.1,722.0,1073.76,754.31
2018,10,17,11,45,954.5,80.5,0.6,24.75,724.5,1079.11,752.78
2018,10,17,12,0,955.0,81.0,0.5,25.4,727.0,1080.38,748.99
2018,10,17,12,15,954.0,80.5,0.4,25.7,721.0,1074.8,742.42
2018,10,17,12,30,953.0,80.0,0.3,26.0,715.0,1065.18,733.82
2018,10,17,12,45,949.0,80.0,0.15,26.3,701.5,1049.18,720.9
2018,10,17,13,0,945.0,80.0,0.0,26.6,688.0,1029.33,707.3
2018,10,17,13,15,939.0,79.0,0.15,26.8,666.5,1002.61,693.99
2018,10,17,13,30,933.0,78.0,0.3,27.0,645.0,972.4,679.75
2018,10,17,13,45,924.0,76.5,0.45,27.15,616.0,935.54,661.65
2018,10,17,14,0,915.0,75.0,0.6,27.3,587.0,895.73,641.29
2018,10,17,14,15,901.5,73.0,0.75,27.2,551.5,848.83,616.29
2018,10,17,14,30,888.0,71.0,0.9,27.1,516.0,799.8,588.91
2018,10,17,14,45,869.0,68.5,1.05,27.0,474.5,744.19,555.95
2018,10,17,15,0,850.0,66.0,1.2,26.9,433.0,693.47,525.02
2018,10,17,15,15,823.0,63.0,1.2,26.9,387.0,629.55,480.63
2018,10,17,15,30,796.0,60.0,1.2,26.9,341.0,566.05,434.18
2018,10,17,15,45,756.5,56.5,1.2,25.9,292.5,495.89,382.45
2018,10,17,16,0,717.0,53.0,1.2,24.9,244.0,428.24,330.02
2018,10,17,16,15,654.5,47.5,1.2,23.45,195.0,351.39,268.61
2018,10,17,16,30,592.0,42.0,1.2,22.0,146.0,280.59,209.29
2018,10,17,16,45,484.5,34.5,1.2,20.6,101.5,203.1,143.66
2018,10,17,17,0,377.0,27.0,1.2,19.2,57.0,134.41,74.7
2018,10,17,17,15,204.5,15.5,1.3,18.5,30.0,51.17,0.0
2018,10,17,17,30,32.0,4.0,1.4,17.8,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.05,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,18,6,15,77.0,7.5,1.15,9.3,9.5,0.0,0.0
2018,10,18,6,30,154.0,15.0,1.1,9.9,19.0,40.92,0.0
2018,10,18,6,45,292.5,24.0,1.1,10.5,52.5,108.62,57.15
2018,10,18,7,0,431.0,33.0,1.1,11.1,86.0,183.5,134.22
2018,10,18,7,15,514.5,42.0,1.05,11.8,133.0,252.37,196.09
2018,10,18,7,30,598.0,51.0,1.0,12.5,180.0,330.95,264.26
2018,10,18,7,45,634.0,58.0,0.95,13.15,225.0,393.1,317.6
2018,10,18,8,0,670.0,65.0,0.9,13.8,270.0,458.2,370.8
2018,10,18,8,15,736.0,65.0,0.75,14.4,323.0,533.51,428.74
2018,10,18,8,30,802.0,65.0,0.6,15.0,376.0,615.99,488.59
2018,10,18,8,45,825.5,68.0,0.4,15.65,419.5,676.51,527.71
2018,10,18,9,0,849.0,71.0,0.2,16.3,463.0,736.8,563.28
2018,10,18,9,15,866.0,73.0,0.25,17.1,501.5,782.82,591.29
2018,10,18,9,30,883.0,75.0,0.3,17.9,540.0,833.99,622.38
2018,10,18,9,45,894.5,77.0,0.35,18.75,572.5,878.61,648.39
2018,10,18,10,0,906.0,79.0,0.4,19.6,605.0,920.77,672.48
2018,10,18,10,15,915.0,80.0,0.5,20.3,630.5,956.66,693.83
2018,10,18,10,30,924.0,81.0,0.6,21.0,656.0,989.47,713.26
2018,10,18,10,45,930.0,82.0,0.7,21.7,674.5,1016.06,728.81
2018,10,18,11,0,936.0,83.0,0.8,22.4,693.0,1039.07,742.24
2018,10,18,11,15,939.0,83.5,0.8,23.1,703.0,1054.73,748.98
2018,10,18,11,30,942.0,84.0,0.8,23.8,713.0,1066.49,753.53
2018,10,18,11,45,943.0,83.5,0.85,24.45,715.0,1071.01,755.18
2018,10,18,12,0,944.0,83.0,0.9,25.1,717.0,1071.51,754.63
2018,10,18,12,15,943.0,83.0,0.85,25.5,711.5,1066.55,749.49
2018,10,18,12,30,942.0,83.0,0.8,25.9,706.0,1057.58,742.18
2018,10,18,12,45,939.0,81.5,0.75,26.25,692.0,1040.83,730.54
2018,10,18,13,0,936.0,80.0,0.7,26.6,678.0,1020.26,716.86
2018,10,18,13,15,929.5,79.0,0.6,26.7,656.5,993.23,699.01
2018,10,18,13,30,923.0,78.0,0.5,26.8,635.0,962.77,679.25
2018,10,18,13,45,914.0,77.0,0.45,26.85,606.5,926.8,657.41
2018,10,18,14,0,905.0,76.0,0.4,26.9,578.0,887.92,633.75
2018,10,18,14,15,891.5,73.5,0.45,26.85,542.5,840.77,606.86
2018,10,18,14,30,878.0,71.0,0.5,26.8,507.0,791.54,578.1
2018,10,18,14,45,859.0,69.0,0.6,26.7,466.0,736.99,545.95
2018,10,18,15,0,840.0,67.0,0.7,26.6,425.0,687.37,516.02
2018,10,18,15,15,812.5,64.0,0.7,26.6,379.5,623.61,472.28
2018,10,18,15,30,785.0,61.0,0.7,26.6,334.0,560.35,426.62
2018,10,18,15,45,745.0,56.5,0.75,25.75,285.5,489.37,375.1
2018,10,18,16,0,705.0,52.0,0.8,24.9,237.0,421.05,322.77
2018,10,18,16,15,642.0,46.5,0.85,23.65,188.5,344.75,262.18
2018,10,18,16,30,579.0,41.0,0.9,22.4,140.0,274.59,203.66
2018,10,18,16,45,470.0,33.5,1.0,21.2,96.5,197.62,138.65
2018,10,18,17,0,361.0,26.0,1.1,20.0,53.0,128.54,65.91
2018,10,18,17,15,195.0,15.0,1.15,19.2,28.0,48.99,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.4,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,17.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
