Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,6,45,21.5,5.0,0.9,4.55,5.5,0.0,0.0
2018,11,18,7,0,43.0,10.0,0.9,4.6,11.0,22.11,0.0
2018,11,18,7,15,126.0,26.5,0.9,5.05,38.0,92.57,29.0
2018,11,18,7,30,209.0,43.0,0.9,5.5,65.0,163.31,126.53
2018,11,18,7,45,284.5,58.5,0.9,5.95,103.5,229.15,187.92
2018,11,18,8,0,360.0,74.0,0.9,6.4,142.0,303.45,253.27
2018,11,18,8,15,376.0,84.5,0.8,6.9,171.0,344.31,289.0
2018,11,18,8,30,392.0,95.0,0.7,7.4,200.0,386.18,323.95
2018,11,18,8,45,451.5,103.0,0.6,7.85,242.0,455.78,379.65
2018,11,18,9,0,511.0,111.0,0.5,8.3,284.0,529.69,435.99
2018,11,18,9,15,584.5,112.5,0.5,8.95,331.0,615.88,500.02
2018,11,18,9,30,658.0,114.0,0.5,9.6,378.0,702.26,560.52
2018,11,18,9,45,697.0,112.5,0.45,10.2,411.0,758.74,596.52
2018,11,18,10,0,736.0,111.0,0.4,10.8,444.0,814.74,631.45
2018,11,18,10,15,754.0,112.5,0.6,11.45,469.0,854.52,659.15
2018,11,18,10,30,772.0,114.0,0.8,12.1,494.0,892.23,685.54
2018,11,18,10,45,787.0,114.0,1.0,12.75,512.5,922.92,707.0
2018,11,18,11,0,802.0,114.0,1.2,13.4,531.0,950.88,726.56
2018,11,18,11,15,809.0,113.5,1.3,13.9,541.0,967.44,737.12
2018,11,18,11,30,816.0,113.0,1.4,14.4,551.0,973.0,740.56
2018,11,18,11,45,820.0,112.0,1.5,14.85,553.5,979.47,744.99
2018,11,18,12,0,824.0,111.0,1.6,15.3,556.0,982.41,747.15
2018,11,18,12,15,794.0,120.0,1.55,15.55,545.0,968.07,736.23
2018,11,18,12,30,764.0,129.0,1.5,15.8,534.0,942.83,718.35
2018,11,18,12,45,720.5,139.0,1.45,16.05,513.5,902.36,690.38
2018,11,18,13,0,677.0,149.0,1.4,16.3,493.0,859.13,660.61
2018,11,18,13,15,667.5,145.0,1.25,16.4,473.0,830.96,640.22
2018,11,18,13,30,658.0,141.0,1.1,16.5,453.0,800.37,617.97
2018,11,18,13,45,644.0,136.0,0.95,16.6,427.0,762.55,590.64
2018,11,18,14,0,630.0,131.0,0.8,16.7,401.0,722.95,562.01
2018,11,18,14,15,607.0,125.0,0.65,16.6,368.5,673.48,526.53
2018,11,18,14,30,584.0,119.0,0.5,16.5,336.0,619.2,486.84
2018,11,18,14,45,553.0,110.5,0.3,16.4,299.0,561.39,442.91
2018,11,18,15,0,522.0,102.0,0.1,16.3,262.0,504.67,399.2
2018,11,18,15,15,420.0,90.0,0.1,16.3,207.0,399.49,318.86
2018,11,18,15,30,318.0,78.0,0.1,16.3,152.0,303.24,243.02
2018,11,18,15,45,255.0,65.0,0.35,15.05,116.5,236.79,190.31
2018,11,18,16,0,192.0,52.0,0.6,13.8,81.0,165.96,131.48
2018,11,18,16,15,126.5,37.5,0.7,13.2,54.0,110.98,82.57
2018,11,18,16,30,61.0,23.0,0.8,12.6,27.0,57.26,18.15
2018,11,18,16,45,33.5,12.0,0.9,11.95,14.0,20.93,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.3,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.0,11.0,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.0,1.25,4.1,2.0,0.0,0.0
2018,11,19,7,0,1.0,4.0,1.2,4.1,4.0,3.73,0.0
2018,11,19,7,15,0.5,13.5,1.3,4.9,13.5,11.31,0.0
2018,11,19,7,30,0.0,23.0,1.4,5.7,23.0,18.99,9.97
2018,11,19,7,45,0.5,34.5,1.5,6.5,34.5,28.9,19.26
2018,11,19,8,0,1.0,46.0,1.6,7.3,46.0,39.49,28.78
2018,11,19,8,15,11.5,62.0,1.7,8.0,65.0,60.81,47.72
2018,11,19,8,30,22.0,78.0,1.8,8.7,84.0,89.94,73.29
2018,11,19,8,45,139.5,103.5,1.95,9.4,149.5,212.58,180.58
2018,11,19,9,0,257.0,129.0,2.1,10.1,215.0,349.69,295.93
2018,11,19,9,15,314.5,136.0,2.1,10.8,253.0,412.38,346.53
2018,11,19,9,30,372.0,143.0,2.1,11.5,291.0,496.92,412.98
2018,11,19,9,45,503.0,131.5,2.1,12.2,347.5,608.07,499.76
2018,11,19,10,0,634.0,120.0,2.1,12.9,404.0,734.74,592.43
2018,11,19,10,15,687.5,114.5,2.0,13.45,437.5,795.94,633.0
2018,11,19,10,30,741.0,109.0,1.9,14.0,471.0,856.56,672.55
2018,11,19,10,45,680.0,126.0,1.85,14.55,467.0,834.96,653.99
2018,11,19,11,0,619.0,143.0,1.8,15.1,463.0,807.39,632.27
2018,11,19,11,15,590.5,152.0,1.7,15.45,462.0,797.81,623.53
2018,11,19,11,30,562.0,161.0,1.6,15.8,461.0,776.89,606.71
2018,11,19,11,45,563.5,161.5,1.55,16.2,463.0,781.53,608.67
2018,11,19,12,0,565.0,162.0,1.5,16.6,465.0,783.74,608.74
2018,11,19,12,15,593.0,152.0,1.4,16.75,467.0,806.19,623.12
2018,11,19,12,30,621.0,142.0,1.3,16.9,469.0,817.33,629.31
2018,11,19,12,45,516.5,164.0,1.25,17.1,431.5,724.94,563.83
2018,11,19,13,0,412.0,186.0,1.2,17.3,394.0,642.57,502.95
2018,11,19,13,15,379.0,184.5,1.15,17.3,370.0,580.53,458.54
2018,11,19,13,30,346.0,183.0,1.1,17.3,346.0,539.98,428.6
2018,11,19,13,45,279.0,175.5,1.05,17.35,302.0,462.47,369.67
2018,11,19,14,0,212.0,168.0,1.0,17.4,258.0,388.04,312.07
2018,11,19,14,15,229.5,155.5,0.85,17.15,246.0,379.94,306.89
2018,11,19,14,30,247.0,143.0,0.7,16.9,234.0,369.99,299.52
2018,11,19,14,45,177.5,124.0,0.6,16.7,186.0,270.85,220.61
2018,11,19,15,0,108.0,105.0,0.5,16.5,138.0,193.15,157.17
2018,11,19,15,15,54.0,72.0,0.5,16.5,88.5,103.41,82.6
2018,11,19,15,30,0.0,39.0,0.5,16.5,39.0,32.22,21.73
2018,11,19,15,45,0.0,31.5,0.5,15.9,31.5,26.0,16.41
2018,11,19,16,0,0.0,24.0,0.5,15.3,24.0,19.78,10.94
2018,11,19,16,15,4.0,17.5,0.45,15.0,17.5,16.15,7.32
2018,11,19,16,30,8.0,11.0,0.4,14.7,11.0,12.3,0.0
2018,11,19,16,45,8.0,6.0,0.4,14.45,6.0,7.68,0.0
2018,11,19,17,0,8.0,1.0,0.4,14.2,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,14.0,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,6.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,11,20,6,45,45.5,5.0,0.75,5.15,5.5,0.0,0.0
2018,11,20,7,0,91.0,10.0,0.8,4.9,11.0,37.17,0.0
2018,11,20,7,15,238.0,21.0,0.85,5.4,40.5,125.9,5.89
2018,11,20,7,30,385.0,32.0,0.9,5.9,70.0,225.89,171.44
2018,11,20,7,45,473.0,40.0,0.9,6.4,110.0,300.43,244.13
2018,11,20,8,0,561.0,48.0,0.9,6.9,150.0,383.94,317.53
2018,11,20,8,15,615.5,53.5,0.9,7.5,192.0,453.03,376.58
2018,11,20,8,30,670.0,59.0,0.9,8.1,234.0,526.17,436.3
2018,11,20,8,45,706.0,63.5,0.9,8.7,274.0,584.49,482.13
2018,11,20,9,0,742.0,68.0,0.9,9.3,314.0,648.67,528.99
2018,11,20,9,15,749.5,75.0,0.8,10.05,347.0,694.49,558.8
2018,11,20,9,30,757.0,82.0,0.7,10.8,380.0,743.76,590.01
2018,11,20,9,45,753.0,90.5,0.6,11.6,406.0,778.46,609.55
2018,11,20,10,0,749.0,99.0,0.5,12.4,432.0,810.2,626.51
2018,11,20,10,15,763.5,101.0,0.5,13.2,456.0,847.54,648.7
2018,11,20,10,30,778.0,103.0,0.5,14.0,480.0,882.69,668.92
2018,11,20,10,45,789.0,103.5,0.55,14.8,497.5,910.17,684.86
2018,11,20,11,0,800.0,104.0,0.6,15.6,515.0,928.1,694.59
2018,11,20,11,15,797.0,106.0,0.8,16.35,522.0,937.87,702.43
2018,11,20,11,30,794.0,108.0,1.0,17.1,529.0,944.21,708.02
2018,11,20,11,45,697.0,130.0,1.2,17.85,500.5,886.21,670.59
2018,11,20,12,0,600.0,152.0,1.4,18.6,472.0,815.3,623.92
2018,11,20,12,15,581.5,155.0,1.45,18.85,462.5,797.67,612.67
2018,11,20,12,30,563.0,158.0,1.5,19.1,453.0,769.63,593.57
2018,11,20,12,45,580.0,148.0,1.55,19.35,445.5,775.68,598.46
2018,11,20,13,0,597.0,138.0,1.6,19.6,438.0,770.61,595.32
2018,11,20,13,15,551.0,143.5,1.6,19.6,412.0,712.44,554.84
2018,11,20,13,30,505.0,149.0,1.6,19.6,386.0,663.73,520.88
2018,11,20,13,45,468.0,147.0,1.55,19.65,356.5,614.12,484.71
2018,11,20,14,0,431.0,145.0,1.5,19.7,327.0,564.89,448.3
2018,11,20,14,15,502.5,121.0,1.3,19.45,317.5,578.58,460.02
2018,11,20,14,30,574.0,97.0,1.1,19.2,308.0,593.16,470.83
2018,11,20,14,45,576.0,88.0,0.9,18.9,280.5,559.05,444.39
2018,11,20,15,0,578.0,79.0,0.7,18.6,253.0,523.01,416.03
2018,11,20,15,15,457.5,66.5,0.7,18.6,191.5,402.19,322.87
2018,11,20,15,30,337.0,54.0,0.7,18.6,130.0,284.34,229.32
2018,11,20,15,45,316.5,47.0,0.75,17.35,106.5,247.43,198.7
2018,11,20,16,0,296.0,40.0,0.8,16.1,83.0,217.05,171.0
2018,11,20,16,15,227.0,31.0,0.85,15.55,57.0,156.38,115.49
2018,11,20,16,30,158.0,22.0,0.9,15.0,31.0,99.27,22.24
2018,11,20,16,45,79.0,11.0,0.95,14.45,15.5,34.77,0.0
2018,11,20,17,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,21,6,45,4.0,1.0,1.65,9.65,1.0,0.0,0.0
2018,11,21,7,0,8.0,2.0,1.7,9.7,2.0,4.22,0.0
2018,11,21,7,15,4.0,4.5,1.85,10.15,4.5,5.27,0.0
2018,11,21,7,30,0.0,7.0,2.0,10.6,7.0,5.74,0.0
2018,11,21,7,45,0.0,9.5,2.1,11.0,9.5,7.8,0.94
2018,11,21,8,0,0.0,12.0,2.2,11.4,12.0,9.86,2.82
2018,11,21,8,15,0.0,13.0,2.3,11.65,13.0,10.68,3.6
2018,11,21,8,30,0.0,14.0,2.4,11.9,14.0,11.51,4.35
2018,11,21,8,45,0.0,17.0,2.5,12.1,17.0,13.99,6.51
2018,11,21,9,0,0.0,20.0,2.6,12.3,20.0,16.47,8.65
2018,11,21,9,15,0.0,26.5,2.8,12.7,26.5,21.85,13.26
2018,11,21,9,30,0.0,33.0,3.0,13.1,33.0,27.25,17.84
2018,11,21,9,45,3.0,65.0,3.2,13.5,66.5,56.4,42.81
2018,11,21,10,0,6.0,97.0,3.4,13.9,100.0,87.68,69.26
2018,11,21,10,15,4.5,108.5,3.65,14.4,110.5,97.21,76.93
2018,11,21,10,30,3.0,120.0,3.9,14.9,121.0,106.79,84.6
2018,11,21,10,45,43.0,159.5,4.15,15.45,181.0,199.02,162.32
2018,11,21,11,0,83.0,199.0,4.4,16.0,241.0,284.99,233.07
2018,11,21,11,15,58.5,198.5,4.5,16.2,228.5,260.74,212.04
2018,11,21,11,30,34.0,198.0,4.6,16.4,216.0,236.02,190.82
2018,11,21,11,45,22.0,179.5,4.7,16.6,191.0,185.2,148.93
2018,11,21,12,0,10.0,161.0,4.8,16.8,166.0,153.89,122.75
2018,11,21,12,15,13.5,139.0,4.7,16.7,146.0,135.06,107.56
2018,11,21,12,30,17.0,117.0,4.6,16.6,126.0,126.92,101.15
2018,11,21,12,45,39.0,125.5,4.5,16.5,145.0,157.25,127.3
2018,11,21,13,0,61.0,134.0,4.4,16.4,164.0,187.16,152.91
2018,11,21,13,15,31.0,99.0,4.2,16.25,114.0,120.7,96.97
2018,11,21,13,30,1.0,64.0,4.0,16.1,64.0,53.96,40.01
2018,11,21,13,45,0.5,49.5,3.75,15.95,49.5,41.4,29.51
2018,11,21,14,0,0.0,35.0,3.5,15.8,35.0,28.91,18.98
2018,11,21,14,15,0.0,40.5,3.3,15.6,40.5,33.47,22.92
2018,11,21,14,30,0.0,46.0,3.1,15.4,46.0,38.03,26.87
2018,11,21,14,45,55.0,58.5,2.9,15.25,75.0,102.03,83.08
2018,11,21,15,0,110.0,71.0,2.7,15.1,104.0,152.93,127.04
2018,11,21,15,15,55.0,42.0,2.7,15.1,58.5,79.43,63.41
2018,11,21,15,30,0.0,13.0,2.7,15.1,13.0,10.68,3.48
2018,11,21,15,45,8.0,13.0,2.35,14.55,14.0,15.32,7.5
2018,11,21,16,0,16.0,13.0,2.0,14.0,15.0,20.96,12.04
2018,11,21,16,15,8.0,8.0,1.85,13.5,9.0,11.48,3.49
2018,11,21,16,30,0.0,3.0,1.7,13.0,3.0,2.46,0.0
2018,11,21,16,45,0.0,1.5,1.55,12.45,1.5,1.28,0.0
2018,11,21,17,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,22,6,45,21.5,3.5,1.5,7.9,3.5,0.0,0.0
2018,11,22,7,0,43.0,7.0,1.5,7.9,7.0,19.45,0.0
2018,11,22,7,15,214.5,18.5,1.75,8.75,36.0,112.88,0.0
2018,11,22,7,30,386.0,30.0,2.0,9.6,65.0,223.79,163.67
2018,11,22,7,45,488.5,35.5,2.25,10.4,105.0,302.13,242.91
2018,11,22,8,0,591.0,41.0,2.5,11.2,145.0,386.32,318.0
2018,11,22,8,15,647.0,45.0,2.65,11.6,186.5,456.09,379.44
2018,11,22,8,30,703.0,49.0,2.8,12.0,228.0,529.71,441.86
2018,11,22,8,45,740.0,52.5,2.95,12.45,268.0,593.23,493.76
2018,11,22,9,0,777.0,56.0,3.1,12.9,308.0,658.02,543.39
2018,11,22,9,15,704.5,72.5,3.2,13.25,320.5,659.85,543.5
2018,11,22,9,30,632.0,89.0,3.3,13.6,333.0,649.99,534.79
2018,11,22,9,45,569.5,112.5,3.4,13.95,345.5,648.21,532.29
2018,11,22,10,0,507.0,136.0,3.5,14.3,358.0,632.47,518.86
2018,11,22,10,15,544.0,134.0,3.6,14.65,384.0,678.14,552.94
2018,11,22,10,30,581.0,132.0,3.7,15.0,410.0,733.04,593.06
2018,11,22,10,45,700.5,109.0,3.75,15.35,456.0,831.91,664.78
2018,11,22,11,0,820.0,86.0,3.8,15.7,502.0,924.12,729.56
2018,11,22,11,15,803.0,91.5,3.9,15.85,505.0,924.97,729.1
2018,11,22,11,30,786.0,97.0,4.0,16.0,508.0,922.04,726.8
2018,11,22,11,45,826.5,87.0,4.1,16.2,521.0,953.23,748.93
2018,11,22,12,0,867.0,77.0,4.2,16.4,534.0,969.29,760.11
2018,11,22,12,15,680.0,123.0,4.3,16.4,479.0,857.59,680.38
2018,11,22,12,30,493.0,169.0,4.4,16.4,424.0,714.3,575.42
2018,11,22,12,45,463.5,174.0,4.55,16.45,409.0,685.55,554.71
2018,11,22,13,0,434.0,179.0,4.7,16.5,394.0,655.45,532.1
2018,11,22,13,15,346.5,184.0,4.8,16.35,351.5,550.36,450.61
2018,11,22,13,30,259.0,189.0,4.9,16.2,309.0,469.62,386.09
2018,11,22,13,45,199.0,176.0,5.0,16.05,265.0,375.18,310.49
2018,11,22,14,0,139.0,163.0,5.1,15.9,221.0,303.12,251.16
2018,11,22,14,15,101.0,141.0,5.1,15.65,181.5,241.14,199.86
2018,11,22,14,30,63.0,119.0,5.1,15.4,142.0,167.5,138.02
2018,11,22,14,45,113.5,114.0,5.1,15.1,150.0,212.14,176.96
2018,11,22,15,0,164.0,109.0,5.1,14.8,158.0,238.41,199.85
2018,11,22,15,15,203.5,94.5,5.1,14.8,146.0,253.15,211.91
2018,11,22,15,30,243.0,80.0,5.1,14.8,134.0,250.06,208.24
2018,11,22,15,45,199.5,65.5,4.6,13.9,103.5,197.42,162.03
2018,11,22,16,0,156.0,51.0,4.1,13.0,73.0,149.24,119.01
2018,11,22,16,15,104.0,35.0,3.9,12.6,47.5,99.7,72.8
2018,11,22,16,30,52.0,19.0,3.7,12.2,22.0,47.87,1.0
2018,11,22,16,45,26.0,9.5,3.55,11.85,11.0,16.53,0.0
2018,11,22,17,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.35,11.0,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.4,11.1,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,1.6,11.3,2.5,2.05,0.0
2018,11,23,7,30,0.0,4.0,1.8,11.5,4.0,3.28,0.0
2018,11,23,7,45,0.0,6.5,1.95,11.75,6.5,5.33,0.0
2018,11,23,8,0,0.0,9.0,2.1,12.0,9.0,7.39,0.67
2018,11,23,8,15,0.0,10.5,2.25,12.2,10.5,8.62,1.79
2018,11,23,8,30,0.0,12.0,2.4,12.4,12.0,9.86,2.9
2018,11,23,8,45,0.0,19.0,2.55,12.55,19.0,15.64,7.92
2018,11,23,9,0,0.0,26.0,2.7,12.7,26.0,21.43,12.92
2018,11,23,9,15,0.0,45.5,2.9,12.95,45.5,37.61,26.83
2018,11,23,9,30,0.0,65.0,3.1,13.2,65.0,53.86,40.66
2018,11,23,9,45,0.0,71.5,3.3,13.5,71.5,59.29,45.15
2018,11,23,10,0,0.0,78.0,3.5,13.8,78.0,64.73,49.63
2018,11,23,10,15,2.0,89.0,3.7,14.05,90.0,76.44,59.48
2018,11,23,10,30,4.0,100.0,3.9,14.3,102.0,88.48,69.56
2018,11,23,10,45,2.5,84.0,4.1,14.55,85.5,72.13,55.6
2018,11,23,11,0,1.0,68.0,4.3,14.8,69.0,57.37,43.0
2018,11,23,11,15,1.0,100.5,4.45,14.9,101.5,85.76,66.79
2018,11,23,11,30,1.0,133.0,4.6,15.0,134.0,117.0,92.76
2018,11,23,11,45,0.5,103.5,4.7,15.1,104.0,87.99,68.48
2018,11,23,12,0,0.0,74.0,4.8,15.2,74.0,61.43,46.21
2018,11,23,12,15,13.0,114.0,4.75,15.1,120.5,110.27,87.77
2018,11,23,12,30,26.0,154.0,4.7,15.0,167.0,176.8,143.51
2018,11,23,12,45,17.0,147.5,4.6,14.95,156.0,147.48,118.87
2018,11,23,13,0,8.0,141.0,4.5,14.9,145.0,132.44,106.1
2018,11,23,13,15,9.5,131.5,4.55,14.9,136.0,124.51,99.71
2018,11,23,13,30,11.0,122.0,4.6,14.9,127.0,116.61,93.33
2018,11,23,13,45,5.5,91.5,4.6,14.95,94.0,82.06,64.21
2018,11,23,14,0,0.0,61.0,4.6,15.0,61.0,50.53,37.41
2018,11,23,14,15,9.0,56.0,4.55,14.9,59.0,53.69,40.57
2018,11,23,14,30,18.0,51.0,4.5,14.8,57.0,58.5,45.07
2018,11,23,14,45,9.5,44.0,4.45,14.75,47.0,44.89,33.16
2018,11,23,15,0,1.0,37.0,4.4,14.7,37.0,31.24,21.2
2018,11,23,15,15,1.0,46.5,4.4,14.7,46.5,39.1,27.89
2018,11,23,15,30,1.0,56.0,4.4,14.7,56.0,48.55,35.79
2018,11,23,15,45,0.5,43.0,4.25,14.35,43.0,36.3,25.13
2018,11,23,16,0,0.0,30.0,4.1,14.0,30.0,24.78,15.05
2018,11,23,16,15,2.5,19.5,4.05,13.9,19.5,17.17,7.85
2018,11,23,16,30,5.0,9.0,4.0,13.8,9.0,9.49,0.0
2018,11,23,16,45,2.5,4.5,3.95,13.65,4.5,4.65,0.0
2018,11,23,17,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,24,6,45,34.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,11,24,7,0,68.0,6.0,2.1,10.9,6.0,26.34,0.0
2018,11,24,7,15,234.5,16.0,2.35,11.35,33.0,99.53,0.0
2018,11,24,7,30,401.0,26.0,2.6,11.8,60.0,224.86,156.51
2018,11,24,7,45,495.0,31.5,2.85,12.25,98.5,295.07,234.93
2018,11,24,8,0,589.0,37.0,3.1,12.7,137.0,379.62,311.01
2018,11,24,8,15,645.0,41.0,3.1,13.0,177.5,448.74,372.09
2018,11,24,8,30,701.0,45.0,3.1,13.3,218.0,521.9,434.18
2018,11,24,8,45,738.0,47.0,3.1,13.55,257.0,583.09,484.29
2018,11,24,9,0,775.0,49.0,3.1,13.8,296.0,638.8,526.89
2018,11,24,9,15,799.0,51.5,3.05,14.15,331.0,692.22,566.1
2018,11,24,9,30,823.0,54.0,3.0,14.5,366.0,745.14,603.85
2018,11,24,9,45,648.0,92.5,2.95,14.85,350.5,689.55,559.76
2018,11,24,10,0,473.0,131.0,2.9,15.2,335.0,595.89,486.65
2018,11,24,10,15,412.0,154.0,2.9,15.6,339.0,582.86,474.41
2018,11,24,10,30,351.0,177.0,2.9,16.0,343.0,544.19,442.4
2018,11,24,10,45,472.5,154.5,2.85,16.35,386.0,660.42,532.23
2018,11,24,11,0,594.0,132.0,2.8,16.7,429.0,768.1,610.14
2018,11,24,11,15,747.0,97.5,2.7,16.9,478.5,876.3,685.39
2018,11,24,11,30,900.0,63.0,2.6,17.1,528.0,977.29,753.03
2018,11,24,11,45,900.5,63.5,2.55,17.35,530.5,982.57,754.21
2018,11,24,12,0,901.0,64.0,2.5,17.6,533.0,984.23,754.04
2018,11,24,12,15,850.0,77.5,2.45,17.65,516.5,960.14,737.06
2018,11,24,12,30,799.0,91.0,2.4,17.7,500.0,921.2,710.2
2018,11,24,12,45,805.5,87.0,2.35,17.75,491.0,912.94,704.74
2018,11,24,13,0,812.0,83.0,2.3,17.8,482.0,901.19,696.69
2018,11,24,13,15,736.5,96.0,2.3,17.75,447.0,836.71,652.48
2018,11,24,13,30,661.0,109.0,2.3,17.7,412.0,766.76,604.05
2018,11,24,13,45,725.5,90.0,2.25,17.65,404.5,781.01,615.6
2018,11,24,14,0,790.0,71.0,2.2,17.6,397.0,783.96,618.29
2018,11,24,14,15,734.0,73.5,2.15,17.35,357.5,713.8,568.41
2018,11,24,14,30,678.0,76.0,2.1,17.1,318.0,649.8,522.59
2018,11,24,14,45,639.0,73.0,2.05,16.9,281.5,588.92,477.81
2018,11,24,15,0,600.0,70.0,2.0,16.7,245.0,529.28,431.84
2018,11,24,15,15,553.0,63.0,2.0,16.7,206.0,461.39,377.31
2018,11,24,15,30,506.0,56.0,2.0,16.7,167.0,396.58,323.43
2018,11,24,15,45,484.5,47.5,1.5,15.4,135.0,347.57,280.68
2018,11,24,16,0,463.0,39.0,1.0,14.1,103.0,299.98,236.62
2018,11,24,16,15,355.5,30.0,1.0,13.4,68.5,216.1,157.98
2018,11,24,16,30,248.0,21.0,1.0,12.7,34.0,132.24,0.0
2018,11,24,16,45,124.0,10.5,1.0,12.0,17.0,49.42,0.0
2018,11,24,17,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,25,6,45,30.5,3.0,1.05,7.2,3.0,0.0,0.0
2018,11,25,7,0,61.0,6.0,1.1,7.1,6.0,5.12,0.0
2018,11,25,7,15,222.5,17.0,1.2,7.65,32.5,95.77,0.0
2018,11,25,7,30,384.0,28.0,1.3,8.2,59.0,217.79,148.64
2018,11,25,7,45,470.5,34.5,1.35,8.75,96.0,291.04,232.38
2018,11,25,8,0,557.0,41.0,1.4,9.3,133.0,370.87,304.27
2018,11,25,8,15,629.5,44.5,1.5,9.85,176.0,442.95,367.34
2018,11,25,8,30,702.0,48.0,1.6,10.4,219.0,525.37,436.18
2018,11,25,8,45,681.5,59.0,1.65,10.95,248.5,558.46,463.21
2018,11,25,9,0,661.0,70.0,1.7,11.5,278.0,592.92,489.48
2018,11,25,9,15,743.0,64.5,1.8,12.1,324.0,672.68,549.09
2018,11,25,9,30,825.0,59.0,1.9,12.7,370.0,760.51,612.42
2018,11,25,9,45,841.0,61.0,2.0,13.25,400.0,797.34,637.06
2018,11,25,10,0,857.0,63.0,2.1,13.8,430.0,840.23,666.2
2018,11,25,10,15,868.5,64.5,2.15,14.2,454.0,876.35,689.96
2018,11,25,10,30,880.0,66.0,2.2,14.6,478.0,909.91,711.76
2018,11,25,10,45,887.0,67.0,2.2,15.0,495.0,935.77,727.55
2018,11,25,11,0,894.0,68.0,2.2,15.4,512.0,958.48,741.19
2018,11,25,11,15,897.5,68.5,2.2,15.75,522.0,973.83,749.96
2018,11,25,11,30,901.0,69.0,2.2,16.1,532.0,985.69,756.52
2018,11,25,11,45,901.0,69.5,2.2,16.5,534.0,990.54,758.35
2018,11,25,12,0,901.0,70.0,2.2,16.9,536.0,991.76,757.96
2018,11,25,12,15,901.0,68.5,2.2,17.05,531.0,986.66,754.21
2018,11,25,12,30,901.0,67.0,2.2,17.2,526.0,977.94,748.24
2018,11,25,12,45,899.0,65.5,2.15,17.35,514.0,963.69,738.15
2018,11,25,13,0,897.0,64.0,2.1,17.5,502.0,945.97,725.88
2018,11,25,13,15,889.0,63.0,2.0,17.5,482.5,919.96,707.91
2018,11,25,13,30,881.0,62.0,1.9,17.5,463.0,890.94,687.97
2018,11,25,13,45,868.5,60.0,1.85,17.5,436.5,853.77,662.88
2018,11,25,14,0,856.0,58.0,1.8,17.5,410.0,814.22,635.97
2018,11,25,14,15,838.0,56.5,1.75,17.4,378.0,768.78,604.77
2018,11,25,14,30,820.0,55.0,1.7,17.3,346.0,721.9,572.02
2018,11,25,14,45,793.5,52.0,1.65,17.15,309.0,672.37,536.71
2018,11,25,15,0,767.0,49.0,1.6,17.0,272.0,615.24,494.75
2018,11,25,15,15,647.0,53.5,1.6,17.0,222.0,506.78,410.71
2018,11,25,15,30,527.0,58.0,1.6,17.0,172.0,411.9,333.67
2018,11,25,15,45,354.0,53.0,1.15,15.85,122.5,278.85,224.56
2018,11,25,16,0,181.0,48.0,0.7,14.7,73.0,158.72,124.34
2018,11,25,16,15,165.0,33.0,0.7,14.45,49.5,135.36,97.41
2018,11,25,16,30,149.0,18.0,0.7,14.2,26.0,90.22,0.0
2018,11,25,16,45,74.5,9.0,0.7,13.95,13.0,32.09,0.0
2018,11,25,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.15,5.2,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.1,5.3,4.0,0.0,0.0
2018,11,26,7,15,46.5,16.5,1.25,6.1,19.0,31.02,0.0
2018,11,26,7,30,66.0,29.0,1.4,6.9,34.0,74.24,46.66
2018,11,26,7,45,102.0,44.5,1.5,7.65,58.0,114.93,90.68
2018,11,26,8,0,138.0,60.0,1.6,8.4,82.0,156.98,129.1
2018,11,26,8,15,161.0,76.0,1.55,8.95,109.0,195.91,163.94
2018,11,26,8,30,184.0,92.0,1.5,9.5,136.0,236.97,199.72
2018,11,26,8,45,152.0,109.0,1.5,10.0,149.5,230.75,194.49
2018,11,26,9,0,120.0,126.0,1.5,10.5,163.0,233.59,196.15
2018,11,26,9,15,157.0,138.0,1.55,11.15,192.5,279.57,234.69
2018,11,26,9,30,194.0,150.0,1.6,11.8,222.0,328.36,274.54
2018,11,26,9,45,289.0,153.0,1.6,12.45,270.5,433.87,359.67
2018,11,26,10,0,384.0,156.0,1.6,13.1,319.0,547.73,447.59
2018,11,26,10,15,422.5,157.5,1.6,13.55,346.5,595.8,482.64
2018,11,26,10,30,461.0,159.0,1.6,14.0,374.0,644.18,517.78
2018,11,26,10,45,424.0,174.0,1.55,14.5,377.0,637.36,509.44
2018,11,26,11,0,387.0,189.0,1.5,15.0,380.0,606.38,484.34
2018,11,26,11,15,331.0,204.0,1.5,15.3,369.5,575.87,459.55
2018,11,26,11,30,275.0,219.0,1.5,15.6,359.0,542.91,432.81
2018,11,26,11,45,240.5,222.5,1.5,15.95,345.5,514.65,410.27
2018,11,26,12,0,206.0,226.0,1.5,16.3,332.0,463.78,370.87
2018,11,26,12,15,226.0,219.0,1.5,16.6,334.5,473.83,379.24
2018,11,26,12,30,246.0,212.0,1.5,16.9,337.0,504.35,402.22
2018,11,26,12,45,336.0,191.5,1.55,17.2,357.5,562.28,448.03
2018,11,26,13,0,426.0,171.0,1.6,17.5,378.0,638.63,505.84
2018,11,26,13,15,349.0,178.0,1.55,17.35,343.0,546.04,435.76
2018,11,26,13,30,272.0,185.0,1.5,17.2,308.0,477.66,383.32
2018,11,26,13,45,389.5,154.0,1.45,17.1,319.0,554.49,444.96
2018,11,26,14,0,507.0,123.0,1.4,17.0,330.0,604.11,484.29
2018,11,26,14,15,520.0,110.5,1.25,16.45,308.0,581.47,467.52
2018,11,26,14,30,533.0,98.0,1.1,15.9,286.0,563.72,454.62
2018,11,26,14,45,440.0,98.0,0.95,15.4,242.0,465.91,378.9
2018,11,26,15,0,347.0,98.0,0.8,14.9,198.0,382.03,312.4
2018,11,26,15,15,329.0,85.0,0.8,14.9,168.5,338.23,277.15
2018,11,26,15,30,311.0,72.0,0.8,14.9,139.0,295.44,241.17
2018,11,26,15,45,271.0,59.0,0.8,14.1,108.0,241.87,195.77
2018,11,26,16,0,231.0,46.0,0.8,13.3,77.0,192.28,152.1
2018,11,26,16,15,173.5,32.5,0.85,13.0,51.0,138.92,100.02
2018,11,26,16,30,116.0,19.0,0.9,12.7,25.0,79.1,0.0
2018,11,26,16,45,58.0,9.5,0.9,12.4,12.5,27.19,0.0
2018,11,26,17,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,6.85,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,7.0,3.0,0.0,0.0
2018,11,27,7,15,10.0,10.0,1.05,7.35,10.0,12.17,0.0
2018,11,27,7,30,0.0,17.0,1.0,7.7,17.0,14.02,3.87
2018,11,27,7,45,0.0,27.0,0.95,8.1,27.0,22.3,13.1
2018,11,27,8,0,0.0,37.0,0.9,8.5,37.0,30.63,20.76
2018,11,27,8,15,0.0,44.0,1.0,9.0,44.0,36.41,26.02
2018,11,27,8,30,0.0,51.0,1.1,9.5,51.0,42.22,31.2
2018,11,27,8,45,18.0,73.0,1.2,10.05,78.5,81.96,66.08
2018,11,27,9,0,36.0,95.0,1.3,10.6,106.0,119.81,98.85
2018,11,27,9,15,24.0,99.5,1.4,10.95,107.0,115.39,94.53
2018,11,27,9,30,12.0,104.0,1.5,11.3,108.0,101.22,81.88
2018,11,27,9,45,23.0,99.0,1.55,11.65,108.0,113.18,92.3
2018,11,27,10,0,34.0,94.0,1.6,12.0,108.0,117.34,96.05
2018,11,27,10,15,17.0,82.0,1.7,12.2,89.0,90.17,72.23
2018,11,27,10,30,0.0,70.0,1.8,12.4,70.0,58.05,44.09
2018,11,27,10,45,0.0,70.0,1.9,12.65,70.0,58.06,44.03
2018,11,27,11,0,0.0,70.0,2.0,12.9,70.0,58.07,43.94
2018,11,27,11,15,9.5,116.0,2.1,12.95,121.0,109.01,87.28
2018,11,27,11,30,19.0,162.0,2.2,13.0,172.0,164.89,134.01
2018,11,27,11,45,20.0,176.0,2.3,13.1,186.5,180.75,146.89
2018,11,27,12,0,21.0,190.0,2.4,13.2,201.0,197.03,160.2
2018,11,27,12,15,11.5,149.0,2.5,13.3,155.0,143.93,116.04
2018,11,27,12,30,2.0,108.0,2.6,13.4,109.0,93.98,74.06
2018,11,27,12,45,2.0,81.0,2.7,13.55,82.0,69.19,53.27
2018,11,27,13,0,2.0,54.0,2.8,13.7,55.0,46.62,34.21
2018,11,27,13,15,5.5,65.0,2.8,13.75,67.5,58.99,44.93
2018,11,27,13,30,9.0,76.0,2.8,13.8,80.0,71.21,55.48
2018,11,27,13,45,10.0,69.0,2.8,13.9,73.0,65.99,51.15
2018,11,27,14,0,11.0,62.0,2.8,14.0,66.0,64.43,49.92
2018,11,27,14,15,33.0,90.0,2.45,13.75,101.5,111.45,90.71
2018,11,27,14,30,55.0,118.0,2.1,13.5,137.0,161.46,133.39
2018,11,27,14,45,35.5,95.0,1.7,13.25,107.0,119.19,97.24
2018,11,27,15,0,16.0,72.0,1.3,13.0,77.0,79.07,62.73
2018,11,27,15,15,8.0,46.5,1.3,13.0,49.0,43.64,32.17
2018,11,27,15,30,0.0,21.0,1.3,13.0,21.0,17.29,9.24
2018,11,27,15,45,0.0,14.5,1.05,12.5,14.5,11.92,4.55
2018,11,27,16,0,0.0,8.0,0.8,12.0,8.0,6.56,0.0
2018,11,27,16,15,4.5,6.0,0.8,11.8,6.0,7.03,0.0
2018,11,27,16,30,9.0,4.0,0.8,11.6,4.0,7.27,0.0
2018,11,27,16,45,4.5,2.0,0.75,11.4,2.0,3.19,0.0
2018,11,27,17,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,10.85,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,10.8,1.0,0.0,0.0
2018,11,28,7,15,18.0,12.5,0.65,11.1,13.5,17.18,0.0
2018,11,28,7,30,32.0,24.0,0.7,11.4,26.0,44.11,22.08
2018,11,28,7,45,51.5,37.5,0.8,11.7,44.0,71.73,53.47
2018,11,28,8,0,71.0,51.0,0.9,12.0,62.0,98.96,78.44
2018,11,28,8,15,107.0,64.5,0.95,12.35,87.0,137.79,112.76
2018,11,28,8,30,143.0,78.0,1.0,12.7,112.0,192.41,159.75
2018,11,28,8,45,113.5,92.5,1.1,13.1,122.5,182.97,151.92
2018,11,28,9,0,84.0,107.0,1.2,13.5,133.0,182.93,151.39
2018,11,28,9,15,136.0,126.5,1.15,13.75,174.0,248.87,206.81
2018,11,28,9,30,188.0,146.0,1.1,14.0,215.0,318.73,263.71
2018,11,28,9,45,226.0,155.0,1.05,14.3,244.5,383.9,314.84
